Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:50:00.000+00:00,feeder,03,N Current (RMS),A,6.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:50:00.000+00:00,feeder,02,N Current (RMS),A,27.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:50:00.000+00:00,feeder,01,N Current (RMS),A,6.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,15.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:40:00.000+00:00,feeder,03,N Current (RMS),A,7.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:40:00.000+00:00,feeder,02,N Current (RMS),A,25.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:40:00.000+00:00,feeder,01,N Current (RMS),A,8.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,15.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:30:00.000+00:00,feeder,03,N Current (RMS),A,5.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:30:00.000+00:00,feeder,02,N Current (RMS),A,28.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:30:00.000+00:00,feeder,01,N Current (RMS),A,9.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,15.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:20:00.000+00:00,feeder,03,N Current (RMS),A,7.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:20:00.000+00:00,feeder,02,N Current (RMS),A,25.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:20:00.000+00:00,feeder,01,N Current (RMS),A,8.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,15.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:10:00.000+00:00,feeder,03,N Current (RMS),A,9.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:10:00.000+00:00,feeder,02,N Current (RMS),A,24.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:10:00.000+00:00,feeder,01,N Current (RMS),A,10.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,15.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:00:00.000+00:00,feeder,03,N Current (RMS),A,5.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:00:00.000+00:00,feeder,02,N Current (RMS),A,25.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:00:00.000+00:00,feeder,01,N Current (RMS),A,8.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,15.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:50:00.000+00:00,feeder,03,N Current (RMS),A,5.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:50:00.000+00:00,feeder,02,N Current (RMS),A,28.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:50:00.000+00:00,feeder,01,N Current (RMS),A,12.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,15.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:40:00.000+00:00,feeder,03,N Current (RMS),A,5.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:40:00.000+00:00,feeder,02,N Current (RMS),A,25.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:40:00.000+00:00,feeder,01,N Current (RMS),A,8.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,15.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:30:00.000+00:00,feeder,03,N Current (RMS),A,5.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:30:00.000+00:00,feeder,02,N Current (RMS),A,31.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:30:00.000+00:00,feeder,01,N Current (RMS),A,11.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,15.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:20:00.000+00:00,feeder,03,N Current (RMS),A,6.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:20:00.000+00:00,feeder,02,N Current (RMS),A,37.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,71.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:20:00.000+00:00,feeder,01,N Current (RMS),A,9.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,15.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:10:00.000+00:00,feeder,03,N Current (RMS),A,7.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:10:00.000+00:00,feeder,02,N Current (RMS),A,37.4
