Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,68.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,69.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:10:00.000+00:00,feeder,01,N Current (RMS),A,8.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,15.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:00:00.000+00:00,feeder,03,N Current (RMS),A,8.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:00:00.000+00:00,feeder,02,N Current (RMS),A,32.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,67.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:00:00.000+00:00,feeder,01,N Current (RMS),A,12.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,15.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:50:00.000+00:00,feeder,03,N Current (RMS),A,9.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:50:00.000+00:00,feeder,02,N Current (RMS),A,37.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:50:00.000+00:00,feeder,01,N Current (RMS),A,11.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,15.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:40:00.000+00:00,feeder,03,N Current (RMS),A,10.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:40:00.000+00:00,feeder,02,N Current (RMS),A,38.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,72.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:40:00.000+00:00,feeder,01,N Current (RMS),A,8.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,15.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:30:00.000+00:00,feeder,03,N Current (RMS),A,11.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:30:00.000+00:00,feeder,02,N Current (RMS),A,63.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,102.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:30:00.000+00:00,feeder,01,N Current (RMS),A,16.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,15.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:20:00.000+00:00,feeder,03,N Current (RMS),A,12.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,26.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:20:00.000+00:00,feeder,02,N Current (RMS),A,73.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,110.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:20:00.000+00:00,feeder,01,N Current (RMS),A,14.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,15.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:10:00.000+00:00,feeder,03,N Current (RMS),A,18.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:10:00.000+00:00,feeder,02,N Current (RMS),A,60.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,96.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:10:00.000+00:00,feeder,01,N Current (RMS),A,10.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,15.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:00:00.000+00:00,feeder,03,N Current (RMS),A,19.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:00:00.000+00:00,feeder,02,N Current (RMS),A,35.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,76.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:00:00.000+00:00,feeder,01,N Current (RMS),A,14.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,16.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:50:00.000+00:00,feeder,03,N Current (RMS),A,18.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:50:00.000+00:00,feeder,02,N Current (RMS),A,40.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,80.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:50:00.000+00:00,feeder,01,N Current (RMS),A,12.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,16.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:40:00.000+00:00,feeder,03,N Current (RMS),A,17.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:40:00.000+00:00,feeder,02,N Current (RMS),A,51.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,68.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,92.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:40:00.000+00:00,feeder,01,N Current (RMS),A,15.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,16.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:30:00.000+00:00,feeder,03,N Current (RMS),A,15.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:30:00.000+00:00,feeder,02,N Current (RMS),A,51.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,97.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:30:00.000+00:00,feeder,01,N Current (RMS),A,14.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,16.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
