Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:20:00.000+00:00,feeder,03,N Current (RMS),A,12.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:20:00.000+00:00,feeder,02,N Current (RMS),A,42.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,82.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:20:00.000+00:00,feeder,01,N Current (RMS),A,16.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,16.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:10:00.000+00:00,feeder,03,N Current (RMS),A,19.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:10:00.000+00:00,feeder,02,N Current (RMS),A,39.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,82.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:10:00.000+00:00,feeder,01,N Current (RMS),A,24.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,16.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:00:00.000+00:00,feeder,03,N Current (RMS),A,17.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:00:00.000+00:00,feeder,02,N Current (RMS),A,40.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,84.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,70.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:00:00.000+00:00,feeder,01,N Current (RMS),A,24.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,16.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:50:00.000+00:00,feeder,03,N Current (RMS),A,17.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:50:00.000+00:00,feeder,02,N Current (RMS),A,48.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,82.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,89.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:50:00.000+00:00,feeder,01,N Current (RMS),A,10.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,16.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:40:00.000+00:00,feeder,03,N Current (RMS),A,18.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:40:00.000+00:00,feeder,02,N Current (RMS),A,45.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,85.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,89.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:40:00.000+00:00,feeder,01,N Current (RMS),A,10.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,16.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:30:00.000+00:00,feeder,03,N Current (RMS),A,13.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:30:00.000+00:00,feeder,02,N Current (RMS),A,32.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,69.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,80.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,68.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:30:00.000+00:00,feeder,01,N Current (RMS),A,9.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,16.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:20:00.000+00:00,feeder,03,N Current (RMS),A,11.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:20:00.000+00:00,feeder,02,N Current (RMS),A,37.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,66.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,82.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:20:00.000+00:00,feeder,01,N Current (RMS),A,15.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,16.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:10:00.000+00:00,feeder,03,N Current (RMS),A,14.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:10:00.000+00:00,feeder,02,N Current (RMS),A,40.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,80.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,79.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,85.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:10:00.000+00:00,feeder,01,N Current (RMS),A,18.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,16.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:00:00.000+00:00,feeder,03,N Current (RMS),A,17.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,29.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:00:00.000+00:00,feeder,02,N Current (RMS),A,63.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,69.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,91.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,120.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:00:00.000+00:00,feeder,01,N Current (RMS),A,14.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,16.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:50:00.000+00:00,feeder,03,N Current (RMS),A,27.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,28.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:50:00.000+00:00,feeder,02,N Current (RMS),A,68.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,96.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,119.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:50:00.000+00:00,feeder,01,N Current (RMS),A,18.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,16.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.38
