Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:40:00.000+00:00,feeder,03,N Current (RMS),A,28.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:40:00.000+00:00,feeder,02,N Current (RMS),A,37.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,77.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:40:00.000+00:00,feeder,01,N Current (RMS),A,26.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,16.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:30:00.000+00:00,feeder,03,N Current (RMS),A,19.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:30:00.000+00:00,feeder,02,N Current (RMS),A,41.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,65.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,88.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:30:00.000+00:00,feeder,01,N Current (RMS),A,28.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,15.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:20:00.000+00:00,feeder,03,N Current (RMS),A,17.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:20:00.000+00:00,feeder,02,N Current (RMS),A,38.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,64.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,88.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:20:00.000+00:00,feeder,01,N Current (RMS),A,22.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,15.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:10:00.000+00:00,feeder,03,N Current (RMS),A,23.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:10:00.000+00:00,feeder,02,N Current (RMS),A,49.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,97.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,69.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:10:00.000+00:00,feeder,01,N Current (RMS),A,28.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,15.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:00:00.000+00:00,feeder,03,N Current (RMS),A,25.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:00:00.000+00:00,feeder,02,N Current (RMS),A,54.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,107.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,65.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:00:00.000+00:00,feeder,01,N Current (RMS),A,29.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,15.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:50:00.000+00:00,feeder,03,N Current (RMS),A,23.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,29.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:50:00.000+00:00,feeder,02,N Current (RMS),A,46.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,86.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,120.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,87.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:50:00.000+00:00,feeder,01,N Current (RMS),A,29.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,15.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:40:00.000+00:00,feeder,03,N Current (RMS),A,19.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,30.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:40:00.000+00:00,feeder,02,N Current (RMS),A,46.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,97.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,126.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,88.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:40:00.000+00:00,feeder,01,N Current (RMS),A,26.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,15.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:30:00.000+00:00,feeder,03,N Current (RMS),A,17.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:30:00.000+00:00,feeder,02,N Current (RMS),A,41.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,73.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,101.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,90.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:30:00.000+00:00,feeder,01,N Current (RMS),A,38.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,15.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:20:00.000+00:00,feeder,03,N Current (RMS),A,22.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:20:00.000+00:00,feeder,02,N Current (RMS),A,47.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,65.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,88.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,94.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:20:00.000+00:00,feeder,01,N Current (RMS),A,35.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,15.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:10:00.000+00:00,feeder,03,N Current (RMS),A,21.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:10:00.000+00:00,feeder,02,N Current (RMS),A,43.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,79.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,98.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,98.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:10:00.000+00:00,feeder,01,N Current (RMS),A,30.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,15.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:00:00.000+00:00,feeder,03,N Current (RMS),A,24.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:00:00.000+00:00,feeder,02,N Current (RMS),A,40.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,84.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,88.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
