Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:00:00.000+00:00,feeder,01,N Current (RMS),A,24.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,15.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:50:00.000+00:00,feeder,03,N Current (RMS),A,21.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:50:00.000+00:00,feeder,02,N Current (RMS),A,39.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,98.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,84.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:50:00.000+00:00,feeder,01,N Current (RMS),A,32.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,15.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:40:00.000+00:00,feeder,03,N Current (RMS),A,32.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:40:00.000+00:00,feeder,02,N Current (RMS),A,31.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,77.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,82.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,81.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:40:00.000+00:00,feeder,01,N Current (RMS),A,38.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,15.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:30:00.000+00:00,feeder,03,N Current (RMS),A,22.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:30:00.000+00:00,feeder,02,N Current (RMS),A,43.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,73.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:30:00.000+00:00,feeder,01,N Current (RMS),A,31.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,15.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:20:00.000+00:00,feeder,03,N Current (RMS),A,24.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:20:00.000+00:00,feeder,02,N Current (RMS),A,42.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,76.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:20:00.000+00:00,feeder,01,N Current (RMS),A,31.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,15.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:10:00.000+00:00,feeder,03,N Current (RMS),A,24.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:10:00.000+00:00,feeder,02,N Current (RMS),A,49.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,77.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:10:00.000+00:00,feeder,01,N Current (RMS),A,31.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,15.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:00:00.000+00:00,feeder,03,N Current (RMS),A,24.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:00:00.000+00:00,feeder,02,N Current (RMS),A,50.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,76.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:00:00.000+00:00,feeder,01,N Current (RMS),A,12.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,15.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:50:00.000+00:00,feeder,03,N Current (RMS),A,17.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:50:00.000+00:00,feeder,02,N Current (RMS),A,37.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,69.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:50:00.000+00:00,feeder,01,N Current (RMS),A,15.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,15.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:40:00.000+00:00,feeder,03,N Current (RMS),A,13.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:40:00.000+00:00,feeder,02,N Current (RMS),A,42.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,76.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:40:00.000+00:00,feeder,01,N Current (RMS),A,14.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,15.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:30:00.000+00:00,feeder,03,N Current (RMS),A,11.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:30:00.000+00:00,feeder,02,N Current (RMS),A,42.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,63.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:30:00.000+00:00,feeder,01,N Current (RMS),A,12.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,15.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:20:00.000+00:00,feeder,03,N Current (RMS),A,12.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:20:00.000+00:00,feeder,02,N Current (RMS),A,45.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,66.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:20:00.000+00:00,feeder,01,N Current (RMS),A,15.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,15.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
