Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:10:00.000+00:00,feeder,03,N Current (RMS),A,12.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:10:00.000+00:00,feeder,02,N Current (RMS),A,38.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,73.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:10:00.000+00:00,feeder,01,N Current (RMS),A,9.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,15.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:00:00.000+00:00,feeder,03,N Current (RMS),A,15.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:00:00.000+00:00,feeder,02,N Current (RMS),A,51.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,78.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:00:00.000+00:00,feeder,01,N Current (RMS),A,15.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,15.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:50:00.000+00:00,feeder,03,N Current (RMS),A,13.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:50:00.000+00:00,feeder,02,N Current (RMS),A,55.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,79.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:50:00.000+00:00,feeder,01,N Current (RMS),A,9.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,15.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:40:00.000+00:00,feeder,03,N Current (RMS),A,16.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:40:00.000+00:00,feeder,02,N Current (RMS),A,42.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:40:00.000+00:00,feeder,01,N Current (RMS),A,10.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,15.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:30:00.000+00:00,feeder,03,N Current (RMS),A,12.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:30:00.000+00:00,feeder,02,N Current (RMS),A,35.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:30:00.000+00:00,feeder,01,N Current (RMS),A,11.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,15.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:20:00.000+00:00,feeder,03,N Current (RMS),A,14.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:20:00.000+00:00,feeder,02,N Current (RMS),A,32.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:20:00.000+00:00,feeder,01,N Current (RMS),A,20.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,15.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:10:00.000+00:00,feeder,03,N Current (RMS),A,14.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:10:00.000+00:00,feeder,02,N Current (RMS),A,40.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,73.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:10:00.000+00:00,feeder,01,N Current (RMS),A,56.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,15.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:00:00.000+00:00,feeder,03,N Current (RMS),A,9.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:00:00.000+00:00,feeder,02,N Current (RMS),A,33.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:00:00.000+00:00,feeder,01,N Current (RMS),A,32.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,15.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:50:00.000+00:00,feeder,03,N Current (RMS),A,14.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:50:00.000+00:00,feeder,02,N Current (RMS),A,41.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,72.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:50:00.000+00:00,feeder,01,N Current (RMS),A,30.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,15.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:40:00.000+00:00,feeder,03,N Current (RMS),A,15.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:40:00.000+00:00,feeder,02,N Current (RMS),A,37.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,62.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:40:00.000+00:00,feeder,01,N Current (RMS),A,15.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,15.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:30:00.000+00:00,feeder,03,N Current (RMS),A,10.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
