Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:50:00.000+00:00,feeder,01,N Current (RMS),A,15.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,14.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:40:00.000+00:00,feeder,03,N Current (RMS),A,20.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:40:00.000+00:00,feeder,02,N Current (RMS),A,48.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,73.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:40:00.000+00:00,feeder,01,N Current (RMS),A,14.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,14.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:30:00.000+00:00,feeder,03,N Current (RMS),A,15.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:30:00.000+00:00,feeder,02,N Current (RMS),A,72.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,104.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:30:00.000+00:00,feeder,01,N Current (RMS),A,16.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,14.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:20:00.000+00:00,feeder,03,N Current (RMS),A,18.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:20:00.000+00:00,feeder,02,N Current (RMS),A,45.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,71.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:20:00.000+00:00,feeder,01,N Current (RMS),A,18.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,14.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:10:00.000+00:00,feeder,03,N Current (RMS),A,14.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:10:00.000+00:00,feeder,02,N Current (RMS),A,63.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,93.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:10:00.000+00:00,feeder,01,N Current (RMS),A,13.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,14.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:00:00.000+00:00,feeder,03,N Current (RMS),A,13.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:00:00.000+00:00,feeder,02,N Current (RMS),A,64.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,92.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:00:00.000+00:00,feeder,01,N Current (RMS),A,10.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,14.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:50:00.000+00:00,feeder,03,N Current (RMS),A,9.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:50:00.000+00:00,feeder,02,N Current (RMS),A,75.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,107.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:50:00.000+00:00,feeder,01,N Current (RMS),A,14.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,14.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:40:00.000+00:00,feeder,03,N Current (RMS),A,15.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,26.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:40:00.000+00:00,feeder,02,N Current (RMS),A,81.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,110.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:40:00.000+00:00,feeder,01,N Current (RMS),A,24.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,14.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:30:00.000+00:00,feeder,03,N Current (RMS),A,22.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,28.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:30:00.000+00:00,feeder,02,N Current (RMS),A,87.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,119.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,62.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:30:00.000+00:00,feeder,01,N Current (RMS),A,20.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,14.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:20:00.000+00:00,feeder,03,N Current (RMS),A,13.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,25.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:20:00.000+00:00,feeder,02,N Current (RMS),A,74.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,106.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:20:00.000+00:00,feeder,01,N Current (RMS),A,31.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,14.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:10:00.000+00:00,feeder,03,N Current (RMS),A,7.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:10:00.000+00:00,feeder,02,N Current (RMS),A,62.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,95.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:10:00.000+00:00,feeder,01,N Current (RMS),A,27.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,14.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.71
