Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:00:00.000+00:00,feeder,03,N Current (RMS),A,9.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,25.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:00:00.000+00:00,feeder,02,N Current (RMS),A,69.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,104.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:00:00.000+00:00,feeder,01,N Current (RMS),A,33.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,13.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:50:00.000+00:00,feeder,03,N Current (RMS),A,21.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:50:00.000+00:00,feeder,02,N Current (RMS),A,50.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,86.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:50:00.000+00:00,feeder,01,N Current (RMS),A,20.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,13.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:40:00.000+00:00,feeder,03,N Current (RMS),A,18.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:40:00.000+00:00,feeder,02,N Current (RMS),A,45.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,85.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:40:00.000+00:00,feeder,01,N Current (RMS),A,21.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,13.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:30:00.000+00:00,feeder,03,N Current (RMS),A,12.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:30:00.000+00:00,feeder,02,N Current (RMS),A,58.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,97.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:30:00.000+00:00,feeder,01,N Current (RMS),A,25.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,13.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:20:00.000+00:00,feeder,03,N Current (RMS),A,14.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:20:00.000+00:00,feeder,02,N Current (RMS),A,41.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,74.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:20:00.000+00:00,feeder,01,N Current (RMS),A,29.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,13.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:10:00.000+00:00,feeder,03,N Current (RMS),A,11.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:10:00.000+00:00,feeder,02,N Current (RMS),A,40.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,79.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:10:00.000+00:00,feeder,01,N Current (RMS),A,24.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,13.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:00:00.000+00:00,feeder,03,N Current (RMS),A,13.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:00:00.000+00:00,feeder,02,N Current (RMS),A,46.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,85.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:00:00.000+00:00,feeder,01,N Current (RMS),A,23.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,13.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:50:00.000+00:00,feeder,03,N Current (RMS),A,15.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:50:00.000+00:00,feeder,02,N Current (RMS),A,44.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,77.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:50:00.000+00:00,feeder,01,N Current (RMS),A,27.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,13.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:40:00.000+00:00,feeder,03,N Current (RMS),A,25.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,25.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:40:00.000+00:00,feeder,02,N Current (RMS),A,58.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,104.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,68.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:40:00.000+00:00,feeder,01,N Current (RMS),A,25.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,13.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:30:00.000+00:00,feeder,03,N Current (RMS),A,29.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:30:00.000+00:00,feeder,02,N Current (RMS),A,52.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,97.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,66.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:30:00.000+00:00,feeder,01,N Current (RMS),A,16.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,13.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:20:00.000+00:00,feeder,03,N Current (RMS),A,26.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
