Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:20:00.000+00:00,feeder,02,N Current (RMS),A,47.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,90.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:20:00.000+00:00,feeder,01,N Current (RMS),A,21.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,13.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:10:00.000+00:00,feeder,03,N Current (RMS),A,25.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:10:00.000+00:00,feeder,02,N Current (RMS),A,43.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,93.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,63.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:10:00.000+00:00,feeder,01,N Current (RMS),A,14.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,13.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:00:00.000+00:00,feeder,03,N Current (RMS),A,38.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:00:00.000+00:00,feeder,02,N Current (RMS),A,54.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,88.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:00:00.000+00:00,feeder,01,N Current (RMS),A,15.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,13.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:50:00.000+00:00,feeder,03,N Current (RMS),A,29.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:50:00.000+00:00,feeder,02,N Current (RMS),A,44.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,72.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,77.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:50:00.000+00:00,feeder,01,N Current (RMS),A,17.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,13.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:40:00.000+00:00,feeder,03,N Current (RMS),A,24.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:40:00.000+00:00,feeder,02,N Current (RMS),A,61.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,100.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:40:00.000+00:00,feeder,01,N Current (RMS),A,11.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,13.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:30:00.000+00:00,feeder,03,N Current (RMS),A,28.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:30:00.000+00:00,feeder,02,N Current (RMS),A,35.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,64.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:30:00.000+00:00,feeder,01,N Current (RMS),A,20.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,13.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:20:00.000+00:00,feeder,03,N Current (RMS),A,20.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:20:00.000+00:00,feeder,02,N Current (RMS),A,33.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:20:00.000+00:00,feeder,01,N Current (RMS),A,15.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,13.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:10:00.000+00:00,feeder,03,N Current (RMS),A,18.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:10:00.000+00:00,feeder,02,N Current (RMS),A,74.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,69.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,107.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:10:00.000+00:00,feeder,01,N Current (RMS),A,14.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,13.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:00:00.000+00:00,feeder,03,N Current (RMS),A,19.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:00:00.000+00:00,feeder,02,N Current (RMS),A,58.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,72.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,86.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:00:00.000+00:00,feeder,01,N Current (RMS),A,9.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,13.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:50:00.000+00:00,feeder,03,N Current (RMS),A,20.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:50:00.000+00:00,feeder,02,N Current (RMS),A,44.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,64.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:50:00.000+00:00,feeder,01,N Current (RMS),A,7.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,13.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:40:00.000+00:00,feeder,03,N Current (RMS),A,18.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:40:00.000+00:00,feeder,02,N Current (RMS),A,42.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:40:00.000+00:00,feeder,01,N Current (RMS),A,10.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
