Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,13.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:30:00.000+00:00,feeder,03,N Current (RMS),A,17.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:30:00.000+00:00,feeder,02,N Current (RMS),A,50.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,67.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:30:00.000+00:00,feeder,01,N Current (RMS),A,8.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,13.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:20:00.000+00:00,feeder,03,N Current (RMS),A,16.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:20:00.000+00:00,feeder,02,N Current (RMS),A,33.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:20:00.000+00:00,feeder,01,N Current (RMS),A,16.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,13.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:10:00.000+00:00,feeder,03,N Current (RMS),A,11.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:10:00.000+00:00,feeder,02,N Current (RMS),A,35.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:10:00.000+00:00,feeder,01,N Current (RMS),A,13.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,13.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:00:00.000+00:00,feeder,03,N Current (RMS),A,14.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:00:00.000+00:00,feeder,02,N Current (RMS),A,33.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:00:00.000+00:00,feeder,01,N Current (RMS),A,12.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,13.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:50:00.000+00:00,feeder,03,N Current (RMS),A,16.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:50:00.000+00:00,feeder,02,N Current (RMS),A,31.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:50:00.000+00:00,feeder,01,N Current (RMS),A,6.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,13.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:40:00.000+00:00,feeder,03,N Current (RMS),A,12.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:40:00.000+00:00,feeder,02,N Current (RMS),A,31.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:40:00.000+00:00,feeder,01,N Current (RMS),A,5.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,13.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:30:00.000+00:00,feeder,03,N Current (RMS),A,8.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:30:00.000+00:00,feeder,02,N Current (RMS),A,40.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:30:00.000+00:00,feeder,01,N Current (RMS),A,7.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,13.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:20:00.000+00:00,feeder,03,N Current (RMS),A,5.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:20:00.000+00:00,feeder,02,N Current (RMS),A,37.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:20:00.000+00:00,feeder,01,N Current (RMS),A,19.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,13.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:10:00.000+00:00,feeder,03,N Current (RMS),A,6.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:10:00.000+00:00,feeder,02,N Current (RMS),A,31.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:10:00.000+00:00,feeder,01,N Current (RMS),A,11.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,13.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:00:00.000+00:00,feeder,03,N Current (RMS),A,8.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:00:00.000+00:00,feeder,02,N Current (RMS),A,32.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:00:00.000+00:00,feeder,01,N Current (RMS),A,14.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,13.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
