Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:50:00.000+00:00,feeder,03,N Current (RMS),A,6.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:50:00.000+00:00,feeder,02,N Current (RMS),A,32.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:50:00.000+00:00,feeder,01,N Current (RMS),A,28.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,13.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:40:00.000+00:00,feeder,03,N Current (RMS),A,5.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:40:00.000+00:00,feeder,02,N Current (RMS),A,30.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:40:00.000+00:00,feeder,01,N Current (RMS),A,32.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,13.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:30:00.000+00:00,feeder,03,N Current (RMS),A,5.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:30:00.000+00:00,feeder,02,N Current (RMS),A,33.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:30:00.000+00:00,feeder,01,N Current (RMS),A,31.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,13.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:20:00.000+00:00,feeder,03,N Current (RMS),A,6.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:20:00.000+00:00,feeder,02,N Current (RMS),A,35.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:20:00.000+00:00,feeder,01,N Current (RMS),A,31.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,13.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:10:00.000+00:00,feeder,03,N Current (RMS),A,5.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:10:00.000+00:00,feeder,02,N Current (RMS),A,32.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:10:00.000+00:00,feeder,01,N Current (RMS),A,32.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,13.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:00:00.000+00:00,feeder,03,N Current (RMS),A,4.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:00:00.000+00:00,feeder,02,N Current (RMS),A,33.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:00:00.000+00:00,feeder,01,N Current (RMS),A,30.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,13.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:50:00.000+00:00,feeder,03,N Current (RMS),A,6.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:50:00.000+00:00,feeder,02,N Current (RMS),A,35.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:50:00.000+00:00,feeder,01,N Current (RMS),A,21.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,13.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:40:00.000+00:00,feeder,03,N Current (RMS),A,5.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:40:00.000+00:00,feeder,02,N Current (RMS),A,29.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:40:00.000+00:00,feeder,01,N Current (RMS),A,30.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,13.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:30:00.000+00:00,feeder,03,N Current (RMS),A,5.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:30:00.000+00:00,feeder,02,N Current (RMS),A,31.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:30:00.000+00:00,feeder,01,N Current (RMS),A,31.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,13.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:20:00.000+00:00,feeder,03,N Current (RMS),A,5.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:20:00.000+00:00,feeder,02,N Current (RMS),A,27.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:20:00.000+00:00,feeder,01,N Current (RMS),A,32.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,13.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:10:00.000+00:00,feeder,03,N Current (RMS),A,5.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:10:00.000+00:00,feeder,02,N Current (RMS),A,23.9
