Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:10:00.000+00:00,feeder,01,N Current (RMS),A,31.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,13.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:00:00.000+00:00,feeder,03,N Current (RMS),A,5.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:00:00.000+00:00,feeder,02,N Current (RMS),A,25.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:00:00.000+00:00,feeder,01,N Current (RMS),A,32.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,13.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:50:00.000+00:00,feeder,03,N Current (RMS),A,5.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:50:00.000+00:00,feeder,02,N Current (RMS),A,24.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:50:00.000+00:00,feeder,01,N Current (RMS),A,30.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,13.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:40:00.000+00:00,feeder,03,N Current (RMS),A,5.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:40:00.000+00:00,feeder,02,N Current (RMS),A,28.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:40:00.000+00:00,feeder,01,N Current (RMS),A,31.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,13.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:30:00.000+00:00,feeder,03,N Current (RMS),A,6.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:30:00.000+00:00,feeder,02,N Current (RMS),A,34.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:30:00.000+00:00,feeder,01,N Current (RMS),A,28.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,13.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:20:00.000+00:00,feeder,03,N Current (RMS),A,6.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:20:00.000+00:00,feeder,02,N Current (RMS),A,27.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:20:00.000+00:00,feeder,01,N Current (RMS),A,26.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,13.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:10:00.000+00:00,feeder,03,N Current (RMS),A,6.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:10:00.000+00:00,feeder,02,N Current (RMS),A,26.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:10:00.000+00:00,feeder,01,N Current (RMS),A,30.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,13.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:00:00.000+00:00,feeder,03,N Current (RMS),A,7.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:00:00.000+00:00,feeder,02,N Current (RMS),A,34.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:00:00.000+00:00,feeder,01,N Current (RMS),A,31.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,13.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:50:00.000+00:00,feeder,03,N Current (RMS),A,7.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:50:00.000+00:00,feeder,02,N Current (RMS),A,39.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:50:00.000+00:00,feeder,01,N Current (RMS),A,32.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,13.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:40:00.000+00:00,feeder,03,N Current (RMS),A,5.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:40:00.000+00:00,feeder,02,N Current (RMS),A,45.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,65.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:40:00.000+00:00,feeder,01,N Current (RMS),A,31.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,13.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:30:00.000+00:00,feeder,03,N Current (RMS),A,6.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:30:00.000+00:00,feeder,02,N Current (RMS),A,44.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:30:00.000+00:00,feeder,01,N Current (RMS),A,30.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,13.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
