Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:20:00.000+00:00,feeder,03,N Current (RMS),A,6.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:20:00.000+00:00,feeder,02,N Current (RMS),A,36.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:20:00.000+00:00,feeder,01,N Current (RMS),A,31.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,13.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:10:00.000+00:00,feeder,03,N Current (RMS),A,6.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:10:00.000+00:00,feeder,02,N Current (RMS),A,53.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:10:00.000+00:00,feeder,01,N Current (RMS),A,31.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,13.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:00:00.000+00:00,feeder,03,N Current (RMS),A,6.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:00:00.000+00:00,feeder,02,N Current (RMS),A,65.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,80.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:00:00.000+00:00,feeder,01,N Current (RMS),A,32.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,13.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:50:00.000+00:00,feeder,03,N Current (RMS),A,7.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:50:00.000+00:00,feeder,02,N Current (RMS),A,57.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,77.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:50:00.000+00:00,feeder,01,N Current (RMS),A,31.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,13.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:40:00.000+00:00,feeder,03,N Current (RMS),A,7.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:40:00.000+00:00,feeder,02,N Current (RMS),A,63.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,83.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:40:00.000+00:00,feeder,01,N Current (RMS),A,29.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,13.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:30:00.000+00:00,feeder,03,N Current (RMS),A,7.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:30:00.000+00:00,feeder,02,N Current (RMS),A,72.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,91.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:30:00.000+00:00,feeder,01,N Current (RMS),A,27.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,13.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:20:00.000+00:00,feeder,03,N Current (RMS),A,10.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:20:00.000+00:00,feeder,02,N Current (RMS),A,58.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,88.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:20:00.000+00:00,feeder,01,N Current (RMS),A,7.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,13.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:10:00.000+00:00,feeder,03,N Current (RMS),A,11.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:10:00.000+00:00,feeder,02,N Current (RMS),A,67.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,94.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:10:00.000+00:00,feeder,01,N Current (RMS),A,5.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,13.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:00:00.000+00:00,feeder,03,N Current (RMS),A,12.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:00:00.000+00:00,feeder,02,N Current (RMS),A,46.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,72.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:00:00.000+00:00,feeder,01,N Current (RMS),A,7.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,13.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:50:00.000+00:00,feeder,03,N Current (RMS),A,7.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:50:00.000+00:00,feeder,02,N Current (RMS),A,32.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:50:00.000+00:00,feeder,01,N Current (RMS),A,6.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,22.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.72
