Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:40:00.000+00:00,feeder,03,N Current (RMS),A,6.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:40:00.000+00:00,feeder,02,N Current (RMS),A,34.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:40:00.000+00:00,feeder,01,N Current (RMS),A,5.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,22.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:30:00.000+00:00,feeder,03,N Current (RMS),A,7.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:30:00.000+00:00,feeder,02,N Current (RMS),A,31.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:30:00.000+00:00,feeder,01,N Current (RMS),A,6.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,22.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:20:00.000+00:00,feeder,03,N Current (RMS),A,8.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:20:00.000+00:00,feeder,02,N Current (RMS),A,32.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:20:00.000+00:00,feeder,01,N Current (RMS),A,6.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,22.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:10:00.000+00:00,feeder,03,N Current (RMS),A,6.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:10:00.000+00:00,feeder,02,N Current (RMS),A,36.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:10:00.000+00:00,feeder,01,N Current (RMS),A,8.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,22.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:00:00.000+00:00,feeder,03,N Current (RMS),A,6.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:00:00.000+00:00,feeder,02,N Current (RMS),A,41.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:00:00.000+00:00,feeder,01,N Current (RMS),A,7.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,22.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:50:00.000+00:00,feeder,03,N Current (RMS),A,8.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:50:00.000+00:00,feeder,02,N Current (RMS),A,36.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:50:00.000+00:00,feeder,01,N Current (RMS),A,7.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,22.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:40:00.000+00:00,feeder,03,N Current (RMS),A,7.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:40:00.000+00:00,feeder,02,N Current (RMS),A,34.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:40:00.000+00:00,feeder,01,N Current (RMS),A,10.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,22.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:30:00.000+00:00,feeder,03,N Current (RMS),A,12.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:30:00.000+00:00,feeder,02,N Current (RMS),A,36.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,61.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:30:00.000+00:00,feeder,01,N Current (RMS),A,8.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,22.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:20:00.000+00:00,feeder,03,N Current (RMS),A,15.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:20:00.000+00:00,feeder,02,N Current (RMS),A,34.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,71.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:20:00.000+00:00,feeder,01,N Current (RMS),A,8.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,22.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:10:00.000+00:00,feeder,03,N Current (RMS),A,13.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:10:00.000+00:00,feeder,02,N Current (RMS),A,27.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,66.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,63.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:10:00.000+00:00,feeder,01,N Current (RMS),A,11.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,22.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:00:00.000+00:00,feeder,03,N Current (RMS),A,12.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:00:00.000+00:00,feeder,02,N Current (RMS),A,26.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,62.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
