Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:00:00.000+00:00,feeder,01,N Current (RMS),A,9.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,22.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:50:00.000+00:00,feeder,03,N Current (RMS),A,12.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:50:00.000+00:00,feeder,02,N Current (RMS),A,38.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,83.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,97.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:50:00.000+00:00,feeder,01,N Current (RMS),A,12.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,22.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:40:00.000+00:00,feeder,03,N Current (RMS),A,11.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:40:00.000+00:00,feeder,02,N Current (RMS),A,39.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,78.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,103.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:40:00.000+00:00,feeder,01,N Current (RMS),A,11.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,22.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:30:00.000+00:00,feeder,03,N Current (RMS),A,15.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:30:00.000+00:00,feeder,02,N Current (RMS),A,48.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,72.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,77.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:30:00.000+00:00,feeder,01,N Current (RMS),A,21.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,22.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:20:00.000+00:00,feeder,03,N Current (RMS),A,20.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:20:00.000+00:00,feeder,02,N Current (RMS),A,42.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,67.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:20:00.000+00:00,feeder,01,N Current (RMS),A,17.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,22.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:10:00.000+00:00,feeder,03,N Current (RMS),A,15.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:10:00.000+00:00,feeder,02,N Current (RMS),A,40.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,79.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,72.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:10:00.000+00:00,feeder,01,N Current (RMS),A,10.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,22.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:00:00.000+00:00,feeder,03,N Current (RMS),A,18.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:00:00.000+00:00,feeder,02,N Current (RMS),A,36.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,90.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,70.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:00:00.000+00:00,feeder,01,N Current (RMS),A,10.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,22.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:50:00.000+00:00,feeder,03,N Current (RMS),A,19.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:50:00.000+00:00,feeder,02,N Current (RMS),A,49.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,87.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,79.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:50:00.000+00:00,feeder,01,N Current (RMS),A,17.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,22.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:40:00.000+00:00,feeder,03,N Current (RMS),A,12.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:40:00.000+00:00,feeder,02,N Current (RMS),A,29.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,77.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,71.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:40:00.000+00:00,feeder,01,N Current (RMS),A,18.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,22.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:30:00.000+00:00,feeder,03,N Current (RMS),A,12.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:30:00.000+00:00,feeder,02,N Current (RMS),A,32.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:30:00.000+00:00,feeder,01,N Current (RMS),A,9.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,22.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:20:00.000+00:00,feeder,03,N Current (RMS),A,19.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:20:00.000+00:00,feeder,02,N Current (RMS),A,32.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:20:00.000+00:00,feeder,01,N Current (RMS),A,12.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,22.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
