Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:10:00.000+00:00,feeder,03,N Current (RMS),A,15.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:10:00.000+00:00,feeder,02,N Current (RMS),A,37.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,68.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,71.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:10:00.000+00:00,feeder,01,N Current (RMS),A,16.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,22.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:00:00.000+00:00,feeder,03,N Current (RMS),A,14.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:00:00.000+00:00,feeder,02,N Current (RMS),A,36.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,74.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:00:00.000+00:00,feeder,01,N Current (RMS),A,10.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,22.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:50:00.000+00:00,feeder,03,N Current (RMS),A,14.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:50:00.000+00:00,feeder,02,N Current (RMS),A,35.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,75.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:50:00.000+00:00,feeder,01,N Current (RMS),A,16.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,22.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:40:00.000+00:00,feeder,03,N Current (RMS),A,12.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:40:00.000+00:00,feeder,02,N Current (RMS),A,31.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,78.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,73.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:40:00.000+00:00,feeder,01,N Current (RMS),A,21.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,22.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:30:00.000+00:00,feeder,03,N Current (RMS),A,14.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:30:00.000+00:00,feeder,02,N Current (RMS),A,38.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,79.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,73.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:30:00.000+00:00,feeder,01,N Current (RMS),A,20.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,22.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:20:00.000+00:00,feeder,03,N Current (RMS),A,14.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:20:00.000+00:00,feeder,02,N Current (RMS),A,36.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,87.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,73.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:20:00.000+00:00,feeder,01,N Current (RMS),A,25.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,22.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:10:00.000+00:00,feeder,03,N Current (RMS),A,12.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:10:00.000+00:00,feeder,02,N Current (RMS),A,46.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,70.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,82.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,90.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:10:00.000+00:00,feeder,01,N Current (RMS),A,16.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,22.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:00:00.000+00:00,feeder,03,N Current (RMS),A,16.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:00:00.000+00:00,feeder,02,N Current (RMS),A,49.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,68.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,94.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:00:00.000+00:00,feeder,01,N Current (RMS),A,38.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,22.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:50:00.000+00:00,feeder,03,N Current (RMS),A,11.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:50:00.000+00:00,feeder,02,N Current (RMS),A,47.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,75.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:50:00.000+00:00,feeder,01,N Current (RMS),A,15.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,22.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:40:00.000+00:00,feeder,03,N Current (RMS),A,13.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:40:00.000+00:00,feeder,02,N Current (RMS),A,52.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,64.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,94.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:40:00.000+00:00,feeder,01,N Current (RMS),A,11.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,22.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:30:00.000+00:00,feeder,03,N Current (RMS),A,14.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
