Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:30:00.000+00:00,feeder,02,N Current (RMS),A,35.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,74.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,65.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:30:00.000+00:00,feeder,01,N Current (RMS),A,13.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,21.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:20:00.000+00:00,feeder,03,N Current (RMS),A,11.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:20:00.000+00:00,feeder,02,N Current (RMS),A,34.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,75.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:20:00.000+00:00,feeder,01,N Current (RMS),A,27.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,21.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:10:00.000+00:00,feeder,03,N Current (RMS),A,11.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:10:00.000+00:00,feeder,02,N Current (RMS),A,51.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,87.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:10:00.000+00:00,feeder,01,N Current (RMS),A,16.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,21.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:00:00.000+00:00,feeder,03,N Current (RMS),A,19.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:00:00.000+00:00,feeder,02,N Current (RMS),A,39.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,81.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,70.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:00:00.000+00:00,feeder,01,N Current (RMS),A,14.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,21.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:50:00.000+00:00,feeder,03,N Current (RMS),A,32.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:50:00.000+00:00,feeder,02,N Current (RMS),A,34.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,67.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:50:00.000+00:00,feeder,01,N Current (RMS),A,15.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,21.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:40:00.000+00:00,feeder,03,N Current (RMS),A,26.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:40:00.000+00:00,feeder,02,N Current (RMS),A,47.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,64.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,64.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,87.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:40:00.000+00:00,feeder,01,N Current (RMS),A,18.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,21.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:30:00.000+00:00,feeder,03,N Current (RMS),A,33.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:30:00.000+00:00,feeder,02,N Current (RMS),A,47.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,81.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,93.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:30:00.000+00:00,feeder,01,N Current (RMS),A,21.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,21.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:20:00.000+00:00,feeder,03,N Current (RMS),A,28.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:20:00.000+00:00,feeder,02,N Current (RMS),A,39.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,92.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:20:00.000+00:00,feeder,01,N Current (RMS),A,30.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,21.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:10:00.000+00:00,feeder,03,N Current (RMS),A,22.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:10:00.000+00:00,feeder,02,N Current (RMS),A,39.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,83.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,91.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,69.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:10:00.000+00:00,feeder,01,N Current (RMS),A,17.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,21.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:00:00.000+00:00,feeder,03,N Current (RMS),A,21.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:00:00.000+00:00,feeder,02,N Current (RMS),A,34.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,67.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,87.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,67.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:00:00.000+00:00,feeder,01,N Current (RMS),A,19.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,21.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:50:00.000+00:00,feeder,03,N Current (RMS),A,34.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:50:00.000+00:00,feeder,02,N Current (RMS),A,33.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,72.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,86.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,69.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.8
