Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:50:00.000+00:00,feeder,01,N Current (RMS),A,14.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,21.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:40:00.000+00:00,feeder,03,N Current (RMS),A,29.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:40:00.000+00:00,feeder,02,N Current (RMS),A,35.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,74.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:40:00.000+00:00,feeder,01,N Current (RMS),A,16.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,21.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:30:00.000+00:00,feeder,03,N Current (RMS),A,41.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:30:00.000+00:00,feeder,02,N Current (RMS),A,35.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,74.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:30:00.000+00:00,feeder,01,N Current (RMS),A,19.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,20.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:20:00.000+00:00,feeder,03,N Current (RMS),A,33.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:20:00.000+00:00,feeder,02,N Current (RMS),A,31.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:20:00.000+00:00,feeder,01,N Current (RMS),A,16.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,20.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:10:00.000+00:00,feeder,03,N Current (RMS),A,23.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:10:00.000+00:00,feeder,02,N Current (RMS),A,29.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:10:00.000+00:00,feeder,01,N Current (RMS),A,13.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,20.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:00:00.000+00:00,feeder,03,N Current (RMS),A,16.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:00:00.000+00:00,feeder,02,N Current (RMS),A,31.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:00:00.000+00:00,feeder,01,N Current (RMS),A,13.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,20.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:50:00.000+00:00,feeder,03,N Current (RMS),A,10.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:50:00.000+00:00,feeder,02,N Current (RMS),A,44.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,69.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:50:00.000+00:00,feeder,01,N Current (RMS),A,14.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,20.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:40:00.000+00:00,feeder,03,N Current (RMS),A,14.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:40:00.000+00:00,feeder,02,N Current (RMS),A,36.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:40:00.000+00:00,feeder,01,N Current (RMS),A,15.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,20.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:30:00.000+00:00,feeder,03,N Current (RMS),A,10.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:30:00.000+00:00,feeder,02,N Current (RMS),A,39.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:30:00.000+00:00,feeder,01,N Current (RMS),A,19.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,20.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:20:00.000+00:00,feeder,03,N Current (RMS),A,9.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:20:00.000+00:00,feeder,02,N Current (RMS),A,38.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:20:00.000+00:00,feeder,01,N Current (RMS),A,17.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,20.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:10:00.000+00:00,feeder,03,N Current (RMS),A,12.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:10:00.000+00:00,feeder,02,N Current (RMS),A,46.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,74.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:10:00.000+00:00,feeder,01,N Current (RMS),A,19.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,20.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.88
