Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:00:00.000+00:00,feeder,03,N Current (RMS),A,8.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:00:00.000+00:00,feeder,02,N Current (RMS),A,55.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,89.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:00:00.000+00:00,feeder,01,N Current (RMS),A,10.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,20.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:50:00.000+00:00,feeder,03,N Current (RMS),A,9.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:50:00.000+00:00,feeder,02,N Current (RMS),A,49.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,79.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:50:00.000+00:00,feeder,01,N Current (RMS),A,12.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,20.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:40:00.000+00:00,feeder,03,N Current (RMS),A,11.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:40:00.000+00:00,feeder,02,N Current (RMS),A,41.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,72.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:40:00.000+00:00,feeder,01,N Current (RMS),A,13.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,20.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:30:00.000+00:00,feeder,03,N Current (RMS),A,9.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:30:00.000+00:00,feeder,02,N Current (RMS),A,36.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:30:00.000+00:00,feeder,01,N Current (RMS),A,38.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,20.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:20:00.000+00:00,feeder,03,N Current (RMS),A,10.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:20:00.000+00:00,feeder,02,N Current (RMS),A,36.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:20:00.000+00:00,feeder,01,N Current (RMS),A,54.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,58.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,20.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:10:00.000+00:00,feeder,03,N Current (RMS),A,16.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:10:00.000+00:00,feeder,02,N Current (RMS),A,29.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:10:00.000+00:00,feeder,01,N Current (RMS),A,30.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,20.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:00:00.000+00:00,feeder,03,N Current (RMS),A,13.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:00:00.000+00:00,feeder,02,N Current (RMS),A,24.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:00:00.000+00:00,feeder,01,N Current (RMS),A,15.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,20.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:50:00.000+00:00,feeder,03,N Current (RMS),A,10.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:50:00.000+00:00,feeder,02,N Current (RMS),A,47.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,72.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:50:00.000+00:00,feeder,01,N Current (RMS),A,24.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,20.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:40:00.000+00:00,feeder,03,N Current (RMS),A,14.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:40:00.000+00:00,feeder,02,N Current (RMS),A,38.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,64.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:40:00.000+00:00,feeder,01,N Current (RMS),A,18.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,20.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:30:00.000+00:00,feeder,03,N Current (RMS),A,13.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:30:00.000+00:00,feeder,02,N Current (RMS),A,36.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,61.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:30:00.000+00:00,feeder,01,N Current (RMS),A,16.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,20.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:20:00.000+00:00,feeder,03,N Current (RMS),A,16.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
