Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:20:00.000+00:00,feeder,02,N Current (RMS),A,34.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:20:00.000+00:00,feeder,01,N Current (RMS),A,11.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,19.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:10:00.000+00:00,feeder,03,N Current (RMS),A,20.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:10:00.000+00:00,feeder,02,N Current (RMS),A,39.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:10:00.000+00:00,feeder,01,N Current (RMS),A,17.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,19.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:00:00.000+00:00,feeder,03,N Current (RMS),A,12.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:00:00.000+00:00,feeder,02,N Current (RMS),A,39.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,62.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:00:00.000+00:00,feeder,01,N Current (RMS),A,20.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,19.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:50:00.000+00:00,feeder,03,N Current (RMS),A,15.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:50:00.000+00:00,feeder,02,N Current (RMS),A,42.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,66.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:50:00.000+00:00,feeder,01,N Current (RMS),A,18.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,19.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:40:00.000+00:00,feeder,03,N Current (RMS),A,24.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:40:00.000+00:00,feeder,02,N Current (RMS),A,41.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,66.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:40:00.000+00:00,feeder,01,N Current (RMS),A,58.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,60.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,19.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:30:00.000+00:00,feeder,03,N Current (RMS),A,27.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:30:00.000+00:00,feeder,02,N Current (RMS),A,32.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,63.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:30:00.000+00:00,feeder,01,N Current (RMS),A,31.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,19.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:20:00.000+00:00,feeder,03,N Current (RMS),A,16.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:20:00.000+00:00,feeder,02,N Current (RMS),A,38.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:20:00.000+00:00,feeder,01,N Current (RMS),A,33.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,19.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:10:00.000+00:00,feeder,03,N Current (RMS),A,10.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:10:00.000+00:00,feeder,02,N Current (RMS),A,38.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,72.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:10:00.000+00:00,feeder,01,N Current (RMS),A,26.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,19.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:00:00.000+00:00,feeder,03,N Current (RMS),A,11.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:00:00.000+00:00,feeder,02,N Current (RMS),A,40.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,73.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:00:00.000+00:00,feeder,01,N Current (RMS),A,24.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,19.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:50:00.000+00:00,feeder,03,N Current (RMS),A,15.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:50:00.000+00:00,feeder,02,N Current (RMS),A,41.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,72.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:50:00.000+00:00,feeder,01,N Current (RMS),A,14.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,19.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:40:00.000+00:00,feeder,03,N Current (RMS),A,15.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:40:00.000+00:00,feeder,02,N Current (RMS),A,50.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,87.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:40:00.000+00:00,feeder,01,N Current (RMS),A,11.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
