Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,19.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:30:00.000+00:00,feeder,03,N Current (RMS),A,13.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:30:00.000+00:00,feeder,02,N Current (RMS),A,57.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,93.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:30:00.000+00:00,feeder,01,N Current (RMS),A,23.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,19.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:20:00.000+00:00,feeder,03,N Current (RMS),A,16.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:20:00.000+00:00,feeder,02,N Current (RMS),A,48.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,91.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:20:00.000+00:00,feeder,01,N Current (RMS),A,19.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,18.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:10:00.000+00:00,feeder,03,N Current (RMS),A,16.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:10:00.000+00:00,feeder,02,N Current (RMS),A,40.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,80.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:10:00.000+00:00,feeder,01,N Current (RMS),A,16.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,18.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:00:00.000+00:00,feeder,03,N Current (RMS),A,21.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:00:00.000+00:00,feeder,02,N Current (RMS),A,51.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,79.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:00:00.000+00:00,feeder,01,N Current (RMS),A,22.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,18.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:50:00.000+00:00,feeder,03,N Current (RMS),A,13.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:50:00.000+00:00,feeder,02,N Current (RMS),A,59.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,89.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:50:00.000+00:00,feeder,01,N Current (RMS),A,19.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,18.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:40:00.000+00:00,feeder,03,N Current (RMS),A,7.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:40:00.000+00:00,feeder,02,N Current (RMS),A,58.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,92.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:40:00.000+00:00,feeder,01,N Current (RMS),A,17.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,18.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:30:00.000+00:00,feeder,03,N Current (RMS),A,9.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:30:00.000+00:00,feeder,02,N Current (RMS),A,56.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,93.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:30:00.000+00:00,feeder,01,N Current (RMS),A,15.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,18.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:20:00.000+00:00,feeder,03,N Current (RMS),A,7.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:20:00.000+00:00,feeder,02,N Current (RMS),A,53.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,86.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:20:00.000+00:00,feeder,01,N Current (RMS),A,31.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,18.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:10:00.000+00:00,feeder,03,N Current (RMS),A,13.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:10:00.000+00:00,feeder,02,N Current (RMS),A,47.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,75.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:10:00.000+00:00,feeder,01,N Current (RMS),A,22.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,18.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:00:00.000+00:00,feeder,03,N Current (RMS),A,12.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:00:00.000+00:00,feeder,02,N Current (RMS),A,49.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,74.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:00:00.000+00:00,feeder,01,N Current (RMS),A,27.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,18.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
