Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:50:00.000+00:00,feeder,03,N Current (RMS),A,8.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:50:00.000+00:00,feeder,02,N Current (RMS),A,51.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,82.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:50:00.000+00:00,feeder,01,N Current (RMS),A,18.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,18.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:40:00.000+00:00,feeder,03,N Current (RMS),A,7.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:40:00.000+00:00,feeder,02,N Current (RMS),A,49.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,80.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:40:00.000+00:00,feeder,01,N Current (RMS),A,33.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,18.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:30:00.000+00:00,feeder,03,N Current (RMS),A,10.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:30:00.000+00:00,feeder,02,N Current (RMS),A,59.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,90.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:30:00.000+00:00,feeder,01,N Current (RMS),A,23.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,18.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:20:00.000+00:00,feeder,03,N Current (RMS),A,17.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:20:00.000+00:00,feeder,02,N Current (RMS),A,41.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,73.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:20:00.000+00:00,feeder,01,N Current (RMS),A,21.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,18.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:10:00.000+00:00,feeder,03,N Current (RMS),A,6.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:10:00.000+00:00,feeder,02,N Current (RMS),A,35.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,68.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:10:00.000+00:00,feeder,01,N Current (RMS),A,21.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,17.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:00:00.000+00:00,feeder,03,N Current (RMS),A,8.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:00:00.000+00:00,feeder,02,N Current (RMS),A,44.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,81.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:00:00.000+00:00,feeder,01,N Current (RMS),A,19.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,17.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:50:00.000+00:00,feeder,03,N Current (RMS),A,13.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:50:00.000+00:00,feeder,02,N Current (RMS),A,36.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,64.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,72.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:50:00.000+00:00,feeder,01,N Current (RMS),A,14.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,17.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:40:00.000+00:00,feeder,03,N Current (RMS),A,16.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:40:00.000+00:00,feeder,02,N Current (RMS),A,35.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,72.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:40:00.000+00:00,feeder,01,N Current (RMS),A,21.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,17.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:30:00.000+00:00,feeder,03,N Current (RMS),A,11.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:30:00.000+00:00,feeder,02,N Current (RMS),A,39.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,79.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,81.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:30:00.000+00:00,feeder,01,N Current (RMS),A,11.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,17.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:20:00.000+00:00,feeder,03,N Current (RMS),A,13.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:20:00.000+00:00,feeder,02,N Current (RMS),A,61.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,103.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,81.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:20:00.000+00:00,feeder,01,N Current (RMS),A,13.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,17.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:10:00.000+00:00,feeder,03,N Current (RMS),A,21.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,26.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:10:00.000+00:00,feeder,02,N Current (RMS),A,70.4
