Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,109.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:10:00.000+00:00,feeder,01,N Current (RMS),A,13.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,17.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:00:00.000+00:00,feeder,03,N Current (RMS),A,27.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:00:00.000+00:00,feeder,02,N Current (RMS),A,65.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,93.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,75.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:00:00.000+00:00,feeder,01,N Current (RMS),A,17.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,17.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:50:00.000+00:00,feeder,03,N Current (RMS),A,18.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:50:00.000+00:00,feeder,02,N Current (RMS),A,46.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,73.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:50:00.000+00:00,feeder,01,N Current (RMS),A,16.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,17.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:40:00.000+00:00,feeder,03,N Current (RMS),A,25.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:40:00.000+00:00,feeder,02,N Current (RMS),A,53.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,80.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:40:00.000+00:00,feeder,01,N Current (RMS),A,14.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,17.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:30:00.000+00:00,feeder,03,N Current (RMS),A,20.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:30:00.000+00:00,feeder,02,N Current (RMS),A,51.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,82.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:30:00.000+00:00,feeder,01,N Current (RMS),A,19.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,17.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:20:00.000+00:00,feeder,03,N Current (RMS),A,17.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:20:00.000+00:00,feeder,02,N Current (RMS),A,51.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,81.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:20:00.000+00:00,feeder,01,N Current (RMS),A,15.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,17.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:10:00.000+00:00,feeder,03,N Current (RMS),A,18.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:10:00.000+00:00,feeder,02,N Current (RMS),A,65.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,88.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:10:00.000+00:00,feeder,01,N Current (RMS),A,14.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,17.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:00:00.000+00:00,feeder,03,N Current (RMS),A,16.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:00:00.000+00:00,feeder,02,N Current (RMS),A,73.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,102.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:00:00.000+00:00,feeder,01,N Current (RMS),A,12.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,17.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:50:00.000+00:00,feeder,03,N Current (RMS),A,19.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:50:00.000+00:00,feeder,02,N Current (RMS),A,42.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,64.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:50:00.000+00:00,feeder,01,N Current (RMS),A,12.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,17.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:40:00.000+00:00,feeder,03,N Current (RMS),A,20.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:40:00.000+00:00,feeder,02,N Current (RMS),A,46.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,65.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:40:00.000+00:00,feeder,01,N Current (RMS),A,7.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,17.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:30:00.000+00:00,feeder,03,N Current (RMS),A,25.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:30:00.000+00:00,feeder,02,N Current (RMS),A,43.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:30:00.000+00:00,feeder,01,N Current (RMS),A,6.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,17.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
