Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:20:00.000+00:00,feeder,03,N Current (RMS),A,28.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:20:00.000+00:00,feeder,02,N Current (RMS),A,35.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:20:00.000+00:00,feeder,01,N Current (RMS),A,6.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,17.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:10:00.000+00:00,feeder,03,N Current (RMS),A,20.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:10:00.000+00:00,feeder,02,N Current (RMS),A,36.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:10:00.000+00:00,feeder,01,N Current (RMS),A,11.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,17.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:00:00.000+00:00,feeder,03,N Current (RMS),A,12.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:00:00.000+00:00,feeder,02,N Current (RMS),A,32.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:00:00.000+00:00,feeder,01,N Current (RMS),A,17.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,17.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:50:00.000+00:00,feeder,03,N Current (RMS),A,14.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:50:00.000+00:00,feeder,02,N Current (RMS),A,34.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:50:00.000+00:00,feeder,01,N Current (RMS),A,17.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,17.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:40:00.000+00:00,feeder,03,N Current (RMS),A,10.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:40:00.000+00:00,feeder,02,N Current (RMS),A,42.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:40:00.000+00:00,feeder,01,N Current (RMS),A,23.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,17.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:30:00.000+00:00,feeder,03,N Current (RMS),A,8.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:30:00.000+00:00,feeder,02,N Current (RMS),A,35.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:30:00.000+00:00,feeder,01,N Current (RMS),A,12.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,17.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:20:00.000+00:00,feeder,03,N Current (RMS),A,6.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:20:00.000+00:00,feeder,02,N Current (RMS),A,37.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:20:00.000+00:00,feeder,01,N Current (RMS),A,10.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,17.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:10:00.000+00:00,feeder,03,N Current (RMS),A,4.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:10:00.000+00:00,feeder,02,N Current (RMS),A,31.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:10:00.000+00:00,feeder,01,N Current (RMS),A,14.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,17.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:00:00.000+00:00,feeder,03,N Current (RMS),A,5.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:00:00.000+00:00,feeder,02,N Current (RMS),A,33.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:00:00.000+00:00,feeder,01,N Current (RMS),A,21.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,17.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:50:00.000+00:00,feeder,03,N Current (RMS),A,4.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:50:00.000+00:00,feeder,02,N Current (RMS),A,35.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:50:00.000+00:00,feeder,01,N Current (RMS),A,10.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,17.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.09
