Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:40:00.000+00:00,feeder,03,N Current (RMS),A,4.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:40:00.000+00:00,feeder,02,N Current (RMS),A,34.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:40:00.000+00:00,feeder,01,N Current (RMS),A,9.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,17.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:30:00.000+00:00,feeder,03,N Current (RMS),A,5.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:30:00.000+00:00,feeder,02,N Current (RMS),A,33.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:30:00.000+00:00,feeder,01,N Current (RMS),A,12.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,17.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:20:00.000+00:00,feeder,03,N Current (RMS),A,5.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:20:00.000+00:00,feeder,02,N Current (RMS),A,39.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:20:00.000+00:00,feeder,01,N Current (RMS),A,19.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,17.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:10:00.000+00:00,feeder,03,N Current (RMS),A,5.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:10:00.000+00:00,feeder,02,N Current (RMS),A,36.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:10:00.000+00:00,feeder,01,N Current (RMS),A,20.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,17.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:00:00.000+00:00,feeder,03,N Current (RMS),A,4.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:00:00.000+00:00,feeder,02,N Current (RMS),A,31.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:00:00.000+00:00,feeder,01,N Current (RMS),A,20.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,17.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:50:00.000+00:00,feeder,03,N Current (RMS),A,4.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:50:00.000+00:00,feeder,02,N Current (RMS),A,35.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:50:00.000+00:00,feeder,01,N Current (RMS),A,30.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,17.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:40:00.000+00:00,feeder,03,N Current (RMS),A,5.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:40:00.000+00:00,feeder,02,N Current (RMS),A,43.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:40:00.000+00:00,feeder,01,N Current (RMS),A,21.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,18.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:30:00.000+00:00,feeder,03,N Current (RMS),A,4.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:30:00.000+00:00,feeder,02,N Current (RMS),A,43.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:30:00.000+00:00,feeder,01,N Current (RMS),A,20.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,18.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:20:00.000+00:00,feeder,03,N Current (RMS),A,5.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:20:00.000+00:00,feeder,02,N Current (RMS),A,35.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:20:00.000+00:00,feeder,01,N Current (RMS),A,31.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,18.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:10:00.000+00:00,feeder,03,N Current (RMS),A,4.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:10:00.000+00:00,feeder,02,N Current (RMS),A,35.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:10:00.000+00:00,feeder,01,N Current (RMS),A,31.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,18.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:00:00.000+00:00,feeder,03,N Current (RMS),A,5.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:00:00.000+00:00,feeder,02,N Current (RMS),A,35.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
