Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:00:00.000+00:00,feeder,01,N Current (RMS),A,32.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,18.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:50:00.000+00:00,feeder,03,N Current (RMS),A,4.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:50:00.000+00:00,feeder,02,N Current (RMS),A,26.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:50:00.000+00:00,feeder,01,N Current (RMS),A,32.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,18.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:40:00.000+00:00,feeder,03,N Current (RMS),A,5.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:40:00.000+00:00,feeder,02,N Current (RMS),A,30.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:40:00.000+00:00,feeder,01,N Current (RMS),A,31.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,18.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:30:00.000+00:00,feeder,03,N Current (RMS),A,6.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:30:00.000+00:00,feeder,02,N Current (RMS),A,27.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:30:00.000+00:00,feeder,01,N Current (RMS),A,30.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,18.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:20:00.000+00:00,feeder,03,N Current (RMS),A,7.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:20:00.000+00:00,feeder,02,N Current (RMS),A,31.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:20:00.000+00:00,feeder,01,N Current (RMS),A,30.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,18.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:10:00.000+00:00,feeder,03,N Current (RMS),A,7.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:10:00.000+00:00,feeder,02,N Current (RMS),A,31.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:10:00.000+00:00,feeder,01,N Current (RMS),A,31.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,18.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:00:00.000+00:00,feeder,03,N Current (RMS),A,7.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:00:00.000+00:00,feeder,02,N Current (RMS),A,40.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:00:00.000+00:00,feeder,01,N Current (RMS),A,31.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,18.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:50:00.000+00:00,feeder,03,N Current (RMS),A,6.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:50:00.000+00:00,feeder,02,N Current (RMS),A,36.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:50:00.000+00:00,feeder,01,N Current (RMS),A,31.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,18.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:40:00.000+00:00,feeder,03,N Current (RMS),A,6.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:40:00.000+00:00,feeder,02,N Current (RMS),A,34.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:40:00.000+00:00,feeder,01,N Current (RMS),A,31.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,18.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:30:00.000+00:00,feeder,03,N Current (RMS),A,5.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:30:00.000+00:00,feeder,02,N Current (RMS),A,36.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:30:00.000+00:00,feeder,01,N Current (RMS),A,31.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,18.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:20:00.000+00:00,feeder,03,N Current (RMS),A,5.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:20:00.000+00:00,feeder,02,N Current (RMS),A,37.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:20:00.000+00:00,feeder,01,N Current (RMS),A,31.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,18.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
