Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:10:00.000+00:00,feeder,03,N Current (RMS),A,7.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:10:00.000+00:00,feeder,02,N Current (RMS),A,37.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:10:00.000+00:00,feeder,01,N Current (RMS),A,30.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,18.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:00:00.000+00:00,feeder,03,N Current (RMS),A,6.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:00:00.000+00:00,feeder,02,N Current (RMS),A,33.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:00:00.000+00:00,feeder,01,N Current (RMS),A,31.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,18.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:50:00.000+00:00,feeder,03,N Current (RMS),A,6.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:50:00.000+00:00,feeder,02,N Current (RMS),A,37.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:50:00.000+00:00,feeder,01,N Current (RMS),A,31.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,18.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:40:00.000+00:00,feeder,03,N Current (RMS),A,6.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:40:00.000+00:00,feeder,02,N Current (RMS),A,38.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:40:00.000+00:00,feeder,01,N Current (RMS),A,32.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,18.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:30:00.000+00:00,feeder,03,N Current (RMS),A,6.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:30:00.000+00:00,feeder,02,N Current (RMS),A,39.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:30:00.000+00:00,feeder,01,N Current (RMS),A,33.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,19.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:20:00.000+00:00,feeder,03,N Current (RMS),A,7.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:20:00.000+00:00,feeder,02,N Current (RMS),A,34.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:20:00.000+00:00,feeder,01,N Current (RMS),A,5.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,19.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:10:00.000+00:00,feeder,03,N Current (RMS),A,6.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:10:00.000+00:00,feeder,02,N Current (RMS),A,35.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:10:00.000+00:00,feeder,01,N Current (RMS),A,6.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,19.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:00:00.000+00:00,feeder,03,N Current (RMS),A,6.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:00:00.000+00:00,feeder,02,N Current (RMS),A,34.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:00:00.000+00:00,feeder,01,N Current (RMS),A,5.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,19.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:50:00.000+00:00,feeder,03,N Current (RMS),A,6.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,37.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:50:00.000+00:00,feeder,01,N Current (RMS),A,5.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,17.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:40:00.000+00:00,feeder,03,N Current (RMS),A,6.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,34.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:40:00.000+00:00,feeder,01,N Current (RMS),A,5.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,17.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:30:00.000+00:00,feeder,03,N Current (RMS),A,5.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.45
