Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,38.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:30:00.000+00:00,feeder,01,N Current (RMS),A,7.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,17.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:20:00.000+00:00,feeder,03,N Current (RMS),A,10.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,33.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:20:00.000+00:00,feeder,01,N Current (RMS),A,5.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,18.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:10:00.000+00:00,feeder,03,N Current (RMS),A,8.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,36.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:10:00.000+00:00,feeder,01,N Current (RMS),A,8.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,18.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,8.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,31.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:00:00.000+00:00,feeder,01,N Current (RMS),A,7.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,18.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,8.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,32.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:50:00.000+00:00,feeder,01,N Current (RMS),A,7.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,18.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,8.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,32.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:40:00.000+00:00,feeder,01,N Current (RMS),A,7.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,18.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,8.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,35.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,64.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:30:00.000+00:00,feeder,01,N Current (RMS),A,9.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,18.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,7.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,31.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:20:00.000+00:00,feeder,01,N Current (RMS),A,7.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,18.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,8.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,39.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,69.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:10:00.000+00:00,feeder,01,N Current (RMS),A,11.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,18.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,8.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,37.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:00:00.000+00:00,feeder,01,N Current (RMS),A,7.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,18.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,11.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,43.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,73.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:50:00.000+00:00,feeder,01,N Current (RMS),A,6.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
