Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,18.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,13.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,62.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,99.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:40:00.000+00:00,feeder,01,N Current (RMS),A,6.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,18.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:30:00.000+00:00,feeder,03,N Current (RMS),A,8.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,54.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,87.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:30:00.000+00:00,feeder,01,N Current (RMS),A,6.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,18.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:20:00.000+00:00,feeder,03,N Current (RMS),A,12.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,35.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,66.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:20:00.000+00:00,feeder,01,N Current (RMS),A,7.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,18.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:10:00.000+00:00,feeder,03,N Current (RMS),A,13.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,36.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:10:00.000+00:00,feeder,01,N Current (RMS),A,11.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,18.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:00:00.000+00:00,feeder,03,N Current (RMS),A,12.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,49.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,80.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:00:00.000+00:00,feeder,01,N Current (RMS),A,17.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,18.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:50:00.000+00:00,feeder,03,N Current (RMS),A,32.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,39.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,71.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:50:00.000+00:00,feeder,01,N Current (RMS),A,11.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,18.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:40:00.000+00:00,feeder,03,N Current (RMS),A,14.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,50.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,87.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:40:00.000+00:00,feeder,01,N Current (RMS),A,9.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,18.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,12.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,37.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:30:00.000+00:00,feeder,01,N Current (RMS),A,7.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,18.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,21.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,43.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,75.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:20:00.000+00:00,feeder,01,N Current (RMS),A,9.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,18.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,13.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,45.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,83.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:10:00.000+00:00,feeder,01,N Current (RMS),A,9.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,19.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
