Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,10.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,36.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,65.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,82.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:00:00.000+00:00,feeder,01,N Current (RMS),A,12.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,19.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,9.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,36.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,76.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:50:00.000+00:00,feeder,01,N Current (RMS),A,11.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,19.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,8.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,49.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,86.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:40:00.000+00:00,feeder,01,N Current (RMS),A,10.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,19.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,9.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,37.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,63.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,89.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:30:00.000+00:00,feeder,01,N Current (RMS),A,11.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,19.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,11.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,35.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,73.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:20:00.000+00:00,feeder,01,N Current (RMS),A,9.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,19.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,15.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,35.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,73.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:10:00.000+00:00,feeder,01,N Current (RMS),A,9.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,19.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,15.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,34.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,65.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,75.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,73.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:00:00.000+00:00,feeder,01,N Current (RMS),A,10.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,19.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,15.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,38.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,82.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,71.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:50:00.000+00:00,feeder,01,N Current (RMS),A,15.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,19.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,18.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,40.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,71.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,80.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:40:00.000+00:00,feeder,01,N Current (RMS),A,17.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,19.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,16.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,47.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,92.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,94.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:30:00.000+00:00,feeder,01,N Current (RMS),A,21.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,19.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,19.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.26
