Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,45.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,90.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,101.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:20:00.000+00:00,feeder,01,N Current (RMS),A,17.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,19.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,26.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,27.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,51.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,88.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,114.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,70.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:10:00.000+00:00,feeder,01,N Current (RMS),A,13.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,19.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,22.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,45.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,81.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,110.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,74.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:00:00.000+00:00,feeder,01,N Current (RMS),A,19.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,19.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,20.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,44.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,97.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,92.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:50:00.000+00:00,feeder,01,N Current (RMS),A,24.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,19.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,19.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,38.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,94.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,87.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:40:00.000+00:00,feeder,01,N Current (RMS),A,19.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,19.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:30:00.000+00:00,feeder,03,N Current (RMS),A,23.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,26.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,44.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,108.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,97.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,69.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:30:00.000+00:00,feeder,01,N Current (RMS),A,19.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,19.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:20:00.000+00:00,feeder,03,N Current (RMS),A,20.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,36.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,87.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,84.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,72.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:20:00.000+00:00,feeder,01,N Current (RMS),A,18.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,19.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:10:00.000+00:00,feeder,03,N Current (RMS),A,17.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:10:00.000+00:00,feeder,02,N Current (RMS),A,41.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,86.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,83.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:10:00.000+00:00,feeder,01,N Current (RMS),A,15.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,19.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:00:00.000+00:00,feeder,03,N Current (RMS),A,23.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:00:00.000+00:00,feeder,02,N Current (RMS),A,36.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,76.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,83.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:00:00.000+00:00,feeder,01,N Current (RMS),A,27.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,19.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:50:00.000+00:00,feeder,03,N Current (RMS),A,20.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,41.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,68.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,74.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,88.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:50:00.000+00:00,feeder,01,N Current (RMS),A,30.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,19.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:40:00.000+00:00,feeder,03,N Current (RMS),A,16.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,30.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,80.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,78.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,127.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:40:00.000+00:00,feeder,01,N Current (RMS),A,16.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,19.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
