Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:30:00.000+00:00,feeder,03,N Current (RMS),A,14.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,26.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,69.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,69.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,109.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:30:00.000+00:00,feeder,01,N Current (RMS),A,17.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,19.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:20:00.000+00:00,feeder,03,N Current (RMS),A,12.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,26.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,66.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,109.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:20:00.000+00:00,feeder,01,N Current (RMS),A,14.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,19.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:10:00.000+00:00,feeder,03,N Current (RMS),A,13.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,35.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,69.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:10:00.000+00:00,feeder,01,N Current (RMS),A,15.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,19.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,11.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,35.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,68.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,68.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:00:00.000+00:00,feeder,01,N Current (RMS),A,22.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,19.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,10.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,37.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,71.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:50:00.000+00:00,feeder,01,N Current (RMS),A,22.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,19.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,9.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,41.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,74.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,78.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:40:00.000+00:00,feeder,01,N Current (RMS),A,26.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,19.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,10.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,48.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,71.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,72.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:30:00.000+00:00,feeder,01,N Current (RMS),A,17.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,19.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,10.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,47.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,74.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,73.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:20:00.000+00:00,feeder,01,N Current (RMS),A,11.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,19.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,14.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,55.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,70.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:10:00.000+00:00,feeder,01,N Current (RMS),A,8.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,19.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,13.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,47.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:00:00.000+00:00,feeder,01,N Current (RMS),A,7.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,19.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
