Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,16.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,44.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:50:00.000+00:00,feeder,01,N Current (RMS),A,13.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,19.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,14.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,43.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:40:00.000+00:00,feeder,01,N Current (RMS),A,20.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,19.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:30:00.000+00:00,feeder,03,N Current (RMS),A,14.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,47.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:30:00.000+00:00,feeder,01,N Current (RMS),A,19.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,19.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:20:00.000+00:00,feeder,03,N Current (RMS),A,10.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,50.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,75.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:20:00.000+00:00,feeder,01,N Current (RMS),A,11.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,19.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:10:00.000+00:00,feeder,03,N Current (RMS),A,11.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,42.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,76.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:10:00.000+00:00,feeder,01,N Current (RMS),A,14.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,19.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:00:00.000+00:00,feeder,03,N Current (RMS),A,7.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,36.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:00:00.000+00:00,feeder,01,N Current (RMS),A,17.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,19.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:50:00.000+00:00,feeder,03,N Current (RMS),A,8.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,22.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:50:00.000+00:00,feeder,01,N Current (RMS),A,23.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,19.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,12.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,27.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:40:00.000+00:00,feeder,01,N Current (RMS),A,29.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,19.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:30:00.000+00:00,feeder,03,N Current (RMS),A,15.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,25.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:30:00.000+00:00,feeder,01,N Current (RMS),A,17.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,19.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:20:00.000+00:00,feeder,03,N Current (RMS),A,14.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,37.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:20:00.000+00:00,feeder,01,N Current (RMS),A,16.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,19.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:10:00.000+00:00,feeder,03,N Current (RMS),A,13.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,46.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,69.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.9
