Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:10:00.000+00:00,feeder,01,N Current (RMS),A,27.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,18.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:00:00.000+00:00,feeder,03,N Current (RMS),A,15.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,37.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,65.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:00:00.000+00:00,feeder,01,N Current (RMS),A,16.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,18.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:50:00.000+00:00,feeder,03,N Current (RMS),A,18.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,44.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,70.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:50:00.000+00:00,feeder,01,N Current (RMS),A,13.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,18.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:40:00.000+00:00,feeder,03,N Current (RMS),A,15.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,39.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,65.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:40:00.000+00:00,feeder,01,N Current (RMS),A,30.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,18.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:30:00.000+00:00,feeder,03,N Current (RMS),A,13.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,37.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,67.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:30:00.000+00:00,feeder,01,N Current (RMS),A,52.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,18.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:20:00.000+00:00,feeder,03,N Current (RMS),A,14.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:20:00.000+00:00,feeder,02,N Current (RMS),A,44.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,76.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:20:00.000+00:00,feeder,01,N Current (RMS),A,20.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,18.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:10:00.000+00:00,feeder,03,N Current (RMS),A,17.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,40.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,66.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:10:00.000+00:00,feeder,01,N Current (RMS),A,14.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,18.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:00:00.000+00:00,feeder,03,N Current (RMS),A,20.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,43.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,66.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:00:00.000+00:00,feeder,01,N Current (RMS),A,15.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,18.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,16.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,28.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:50:00.000+00:00,feeder,01,N Current (RMS),A,23.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,18.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,15.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,26.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,64.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:40:00.000+00:00,feeder,01,N Current (RMS),A,19.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,18.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,11.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,31.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,69.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:30:00.000+00:00,feeder,01,N Current (RMS),A,9.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,18.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
