Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,6.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,57.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,77.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,77.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:20:00.000+00:00,feeder,01,N Current (RMS),A,10.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,18.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:10:00.000+00:00,feeder,03,N Current (RMS),A,6.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,42.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,71.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:10:00.000+00:00,feeder,01,N Current (RMS),A,8.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,18.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:00:00.000+00:00,feeder,03,N Current (RMS),A,9.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,48.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:00:00.000+00:00,feeder,01,N Current (RMS),A,9.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,18.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,11.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,53.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,71.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:50:00.000+00:00,feeder,01,N Current (RMS),A,10.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,18.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,15.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,52.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,70.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:40:00.000+00:00,feeder,01,N Current (RMS),A,10.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,18.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,14.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,59.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,83.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:30:00.000+00:00,feeder,01,N Current (RMS),A,14.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,18.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,9.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,68.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,91.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:20:00.000+00:00,feeder,01,N Current (RMS),A,10.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,18.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,6.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,46.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,66.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:10:00.000+00:00,feeder,01,N Current (RMS),A,10.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,18.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,12.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,51.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:00:00.000+00:00,feeder,01,N Current (RMS),A,9.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,18.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,12.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,54.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,77.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:50:00.000+00:00,feeder,01,N Current (RMS),A,14.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,18.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,13.8
