Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,56.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,77.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:40:00.000+00:00,feeder,01,N Current (RMS),A,9.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,18.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,11.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,59.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,78.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:30:00.000+00:00,feeder,01,N Current (RMS),A,30.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,18.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,17.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,55.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,91.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,75.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:20:00.000+00:00,feeder,01,N Current (RMS),A,12.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,18.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,15.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,41.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,83.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:10:00.000+00:00,feeder,01,N Current (RMS),A,16.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,18.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,13.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,33.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,79.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:00:00.000+00:00,feeder,01,N Current (RMS),A,29.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,18.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,17.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,37.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,66.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:50:00.000+00:00,feeder,01,N Current (RMS),A,20.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,18.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,17.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,32.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:40:00.000+00:00,feeder,01,N Current (RMS),A,19.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,18.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,17.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,37.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,73.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:30:00.000+00:00,feeder,01,N Current (RMS),A,13.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,18.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,15.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,34.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,70.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:20:00.000+00:00,feeder,01,N Current (RMS),A,15.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,18.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,16.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,25.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:10:00.000+00:00,feeder,01,N Current (RMS),A,15.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,18.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,30.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,37.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,62.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,71.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.78
