Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:00:00.000+00:00,feeder,01,N Current (RMS),A,18.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,18.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,15.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,44.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,69.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:50:00.000+00:00,feeder,01,N Current (RMS),A,12.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,19.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,29.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,40.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,74.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:40:00.000+00:00,feeder,01,N Current (RMS),A,20.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,19.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,23.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,40.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,68.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:30:00.000+00:00,feeder,01,N Current (RMS),A,28.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,19.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,24.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,41.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,67.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:20:00.000+00:00,feeder,01,N Current (RMS),A,12.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,19.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,21.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,46.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,74.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:10:00.000+00:00,feeder,01,N Current (RMS),A,11.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,19.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,14.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,40.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:00:00.000+00:00,feeder,01,N Current (RMS),A,17.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,19.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,13.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,54.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,66.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:50:00.000+00:00,feeder,01,N Current (RMS),A,10.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,19.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,12.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,44.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:40:00.000+00:00,feeder,01,N Current (RMS),A,8.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,19.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,12.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,38.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:30:00.000+00:00,feeder,01,N Current (RMS),A,9.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,19.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,10.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,33.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:20:00.000+00:00,feeder,01,N Current (RMS),A,11.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,19.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.18
