Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:10:00.000+00:00,feeder,03,N Current (RMS),A,17.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,37.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:10:00.000+00:00,feeder,01,N Current (RMS),A,14.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,20.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:00:00.000+00:00,feeder,03,N Current (RMS),A,13.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,36.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:00:00.000+00:00,feeder,01,N Current (RMS),A,13.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,20.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,16.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,34.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:50:00.000+00:00,feeder,01,N Current (RMS),A,8.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,20.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,10.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,34.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:40:00.000+00:00,feeder,01,N Current (RMS),A,11.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,20.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:30:00.000+00:00,feeder,03,N Current (RMS),A,8.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,39.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:30:00.000+00:00,feeder,01,N Current (RMS),A,13.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,20.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:20:00.000+00:00,feeder,03,N Current (RMS),A,9.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,35.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:20:00.000+00:00,feeder,01,N Current (RMS),A,5.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,20.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,7.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,34.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:10:00.000+00:00,feeder,01,N Current (RMS),A,4.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,20.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,9.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,33.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:00:00.000+00:00,feeder,01,N Current (RMS),A,4.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,20.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,6.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,36.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:50:00.000+00:00,feeder,01,N Current (RMS),A,4.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,21.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,10.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,36.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:40:00.000+00:00,feeder,01,N Current (RMS),A,4.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,21.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,14.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
