Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,33.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:30:00.000+00:00,feeder,01,N Current (RMS),A,17.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,21.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,6.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,35.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:20:00.000+00:00,feeder,01,N Current (RMS),A,21.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,21.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,4.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,34.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:10:00.000+00:00,feeder,01,N Current (RMS),A,25.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,21.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,7.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,35.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:00:00.000+00:00,feeder,01,N Current (RMS),A,21.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,21.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,6.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,32.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:50:00.000+00:00,feeder,01,N Current (RMS),A,20.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,22.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,5.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,36.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:40:00.000+00:00,feeder,01,N Current (RMS),A,19.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,22.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,4.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,35.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:30:00.000+00:00,feeder,01,N Current (RMS),A,19.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,22.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,6.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,38.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:20:00.000+00:00,feeder,01,N Current (RMS),A,19.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,22.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,6.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,33.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:10:00.000+00:00,feeder,01,N Current (RMS),A,27.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,22.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,6.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,25.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:00:00.000+00:00,feeder,01,N Current (RMS),A,31.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,22.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,6.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,26.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:50:00.000+00:00,feeder,01,N Current (RMS),A,32.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
