Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,22.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,6.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,43.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:40:00.000+00:00,feeder,01,N Current (RMS),A,31.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,22.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,5.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,43.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:30:00.000+00:00,feeder,01,N Current (RMS),A,30.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,22.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,7.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,45.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:20:00.000+00:00,feeder,01,N Current (RMS),A,31.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,22.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:10:00.000+00:00,feeder,03,N Current (RMS),A,8.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,42.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:10:00.000+00:00,feeder,01,N Current (RMS),A,31.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,22.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:00:00.000+00:00,feeder,03,N Current (RMS),A,7.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,39.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:00:00.000+00:00,feeder,01,N Current (RMS),A,31.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,22.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:50:00.000+00:00,feeder,03,N Current (RMS),A,6.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,28.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:50:00.000+00:00,feeder,01,N Current (RMS),A,31.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,22.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,7.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,37.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:40:00.000+00:00,feeder,01,N Current (RMS),A,31.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,22.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,7.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,35.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:30:00.000+00:00,feeder,01,N Current (RMS),A,31.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,22.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,7.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,28.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:20:00.000+00:00,feeder,01,N Current (RMS),A,31.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,22.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,7.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,36.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:10:00.000+00:00,feeder,01,N Current (RMS),A,31.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,22.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
