Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,7.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,33.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:00:00.000+00:00,feeder,01,N Current (RMS),A,31.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,22.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,6.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,29.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:50:00.000+00:00,feeder,01,N Current (RMS),A,30.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,22.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,7.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,35.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:40:00.000+00:00,feeder,01,N Current (RMS),A,31.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,22.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,7.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,34.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:30:00.000+00:00,feeder,01,N Current (RMS),A,31.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,22.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,7.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,34.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:20:00.000+00:00,feeder,01,N Current (RMS),A,5.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,22.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,9.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,31.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:10:00.000+00:00,feeder,01,N Current (RMS),A,5.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,22.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,8.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,38.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:00:00.000+00:00,feeder,01,N Current (RMS),A,5.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,22.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,9.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,38.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:50:00.000+00:00,feeder,01,N Current (RMS),A,5.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,18.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,10.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,32.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:40:00.000+00:00,feeder,01,N Current (RMS),A,5.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,18.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,10.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,42.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,63.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:30:00.000+00:00,feeder,01,N Current (RMS),A,5.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,18.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,7.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,37.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
