Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:20:00.000+00:00,feeder,01,N Current (RMS),A,7.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,18.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,8.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,27.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:10:00.000+00:00,feeder,01,N Current (RMS),A,7.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,18.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,6.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,38.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,67.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:00:00.000+00:00,feeder,01,N Current (RMS),A,15.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,18.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,9.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,35.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,58.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:50:00.000+00:00,feeder,01,N Current (RMS),A,10.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,18.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,6.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,47.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,72.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:40:00.000+00:00,feeder,01,N Current (RMS),A,9.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,18.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,6.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,37.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:30:00.000+00:00,feeder,01,N Current (RMS),A,10.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,18.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,6.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,35.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,59.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:20:00.000+00:00,feeder,01,N Current (RMS),A,8.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,18.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,6.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,27.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,63.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:10:00.000+00:00,feeder,01,N Current (RMS),A,7.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,18.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,7.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,35.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,66.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:00:00.000+00:00,feeder,01,N Current (RMS),A,15.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,19.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,8.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,35.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:50:00.000+00:00,feeder,01,N Current (RMS),A,11.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,19.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,9.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,36.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,71.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:40:00.000+00:00,feeder,01,N Current (RMS),A,10.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,19.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
