Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,7.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,28.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,74.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,69.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,116.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:30:00.000+00:00,feeder,01,N Current (RMS),A,8.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,19.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,7.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,55.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,73.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,84.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:20:00.000+00:00,feeder,01,N Current (RMS),A,10.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,19.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,6.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,33.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,68.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:10:00.000+00:00,feeder,01,N Current (RMS),A,10.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,19.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,7.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,41.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,91.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,64.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:00:00.000+00:00,feeder,01,N Current (RMS),A,8.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,19.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,6.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,37.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,85.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,69.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:50:00.000+00:00,feeder,01,N Current (RMS),A,9.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,19.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,8.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,29.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,63.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,123.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:40:00.000+00:00,feeder,01,N Current (RMS),A,7.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,19.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,12.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,51.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,91.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,75.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:30:00.000+00:00,feeder,01,N Current (RMS),A,24.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,19.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,10.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,47.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,86.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,70.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:20:00.000+00:00,feeder,01,N Current (RMS),A,23.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,19.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,12.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,44.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,94.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,74.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:10:00.000+00:00,feeder,01,N Current (RMS),A,11.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,19.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,9.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,25.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,55.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,104.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,79.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:00:00.000+00:00,feeder,01,N Current (RMS),A,9.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,19.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.96
