Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,12.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,43.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,91.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,78.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:50:00.000+00:00,feeder,01,N Current (RMS),A,9.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,19.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,21.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,53.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,92.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,76.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:40:00.000+00:00,feeder,01,N Current (RMS),A,15.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,19.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,16.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,44.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,78.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,73.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:30:00.000+00:00,feeder,01,N Current (RMS),A,25.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,19.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,10.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,45.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,90.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,80.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:20:00.000+00:00,feeder,01,N Current (RMS),A,30.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,19.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,15.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,54.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,84.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,75.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:10:00.000+00:00,feeder,01,N Current (RMS),A,37.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,19.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,10.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,45.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,90.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,79.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:00:00.000+00:00,feeder,01,N Current (RMS),A,37.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,19.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,10.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,46.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,86.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,71.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:50:00.000+00:00,feeder,01,N Current (RMS),A,35.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,19.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,13.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,48.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,85.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,72.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:40:00.000+00:00,feeder,01,N Current (RMS),A,31.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,19.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,15.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,42.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,75.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:30:00.000+00:00,feeder,01,N Current (RMS),A,30.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,19.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,10.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,49.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,85.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:20:00.000+00:00,feeder,01,N Current (RMS),A,25.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,19.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,21.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,56.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,98.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
