Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:10:00.000+00:00,feeder,01,N Current (RMS),A,26.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,19.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,20.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,42.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,89.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:00:00.000+00:00,feeder,01,N Current (RMS),A,62.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,71.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,19.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,20.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,44.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,94.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:50:00.000+00:00,feeder,01,N Current (RMS),A,53.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,66.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,19.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,22.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,34.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,83.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:40:00.000+00:00,feeder,01,N Current (RMS),A,77.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,86.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,18.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,28.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,35.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,66.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,88.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,73.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:30:00.000+00:00,feeder,01,N Current (RMS),A,72.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,78.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,18.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,31.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,45.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,99.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,97.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:20:00.000+00:00,feeder,01,N Current (RMS),A,76.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,85.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,18.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,52.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,32.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,36.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,79.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,82.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:10:00.000+00:00,feeder,01,N Current (RMS),A,75.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,81.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,18.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,25.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,34.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,68.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,81.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:00:00.000+00:00,feeder,01,N Current (RMS),A,70.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,76.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,18.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,45.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,19.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,48.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,84.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:50:00.000+00:00,feeder,01,N Current (RMS),A,57.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,66.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,18.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,15.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,49.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,88.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:40:00.000+00:00,feeder,01,N Current (RMS),A,40.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,18.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,10.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,41.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,72.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,66.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:30:00.000+00:00,feeder,01,N Current (RMS),A,37.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,18.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
