Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,15.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,57.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,92.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:20:00.000+00:00,feeder,01,N Current (RMS),A,29.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,18.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,12.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,49.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,73.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,70.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:10:00.000+00:00,feeder,01,N Current (RMS),A,14.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,18.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,9.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,46.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,75.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:00:00.000+00:00,feeder,01,N Current (RMS),A,8.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,18.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,9.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,29.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:50:00.000+00:00,feeder,01,N Current (RMS),A,5.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,18.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,8.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,26.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,64.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:40:00.000+00:00,feeder,01,N Current (RMS),A,8.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,18.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,12.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,35.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,89.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:30:00.000+00:00,feeder,01,N Current (RMS),A,15.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,18.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,12.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,23.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:20:00.000+00:00,feeder,01,N Current (RMS),A,13.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,18.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,9.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,36.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:10:00.000+00:00,feeder,01,N Current (RMS),A,13.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,18.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,11.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,26.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,74.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,69.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:00:00.000+00:00,feeder,01,N Current (RMS),A,11.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,18.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,9.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,31.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:50:00.000+00:00,feeder,01,N Current (RMS),A,7.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,18.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,12.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
