Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,31.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:40:00.000+00:00,feeder,01,N Current (RMS),A,4.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,18.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,8.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,31.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:30:00.000+00:00,feeder,01,N Current (RMS),A,9.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,18.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,8.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,37.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:20:00.000+00:00,feeder,01,N Current (RMS),A,8.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,18.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,9.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,39.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:10:00.000+00:00,feeder,01,N Current (RMS),A,10.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,18.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,8.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,28.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:00:00.000+00:00,feeder,01,N Current (RMS),A,8.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,18.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,10.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,31.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:50:00.000+00:00,feeder,01,N Current (RMS),A,8.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,18.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,10.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,28.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:40:00.000+00:00,feeder,01,N Current (RMS),A,9.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,18.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,10.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,31.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:30:00.000+00:00,feeder,01,N Current (RMS),A,14.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,18.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,9.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,25.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:20:00.000+00:00,feeder,01,N Current (RMS),A,23.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,18.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,9.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,31.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:10:00.000+00:00,feeder,01,N Current (RMS),A,13.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,18.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,10.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,31.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:00:00.000+00:00,feeder,01,N Current (RMS),A,17.8
