Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,18.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,9.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,28.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:50:00.000+00:00,feeder,01,N Current (RMS),A,7.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,18.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,13.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,34.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,65.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:40:00.000+00:00,feeder,01,N Current (RMS),A,8.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,18.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,10.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,43.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,71.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:30:00.000+00:00,feeder,01,N Current (RMS),A,10.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,18.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,10.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,58.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,84.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:20:00.000+00:00,feeder,01,N Current (RMS),A,17.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,18.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,9.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,35.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:10:00.000+00:00,feeder,01,N Current (RMS),A,14.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,18.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,9.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,35.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:00:00.000+00:00,feeder,01,N Current (RMS),A,30.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,17.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,13.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,31.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:50:00.000+00:00,feeder,01,N Current (RMS),A,45.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,17.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,9.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,29.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:40:00.000+00:00,feeder,01,N Current (RMS),A,24.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,17.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,22.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,45.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,72.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:30:00.000+00:00,feeder,01,N Current (RMS),A,16.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,17.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,25.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,40.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:20:00.000+00:00,feeder,01,N Current (RMS),A,14.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,17.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
