Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,19.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,43.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:10:00.000+00:00,feeder,01,N Current (RMS),A,11.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,17.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,18.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,45.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,69.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:00:00.000+00:00,feeder,01,N Current (RMS),A,12.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,17.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,10.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,50.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,66.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:50:00.000+00:00,feeder,01,N Current (RMS),A,16.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,17.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,9.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,55.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,82.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:40:00.000+00:00,feeder,01,N Current (RMS),A,14.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,17.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,17.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,52.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,78.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:30:00.000+00:00,feeder,01,N Current (RMS),A,7.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,17.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,12.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,48.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,78.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:20:00.000+00:00,feeder,01,N Current (RMS),A,11.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,17.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,12.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,48.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,86.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:10:00.000+00:00,feeder,01,N Current (RMS),A,15.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,17.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,11.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,63.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,93.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:00:00.000+00:00,feeder,01,N Current (RMS),A,19.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,17.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,14.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,62.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,94.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:50:00.000+00:00,feeder,01,N Current (RMS),A,11.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,17.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,12.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,75.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,102.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:40:00.000+00:00,feeder,01,N Current (RMS),A,14.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,17.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,14.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.22
