Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,41.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,68.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,68.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:30:00.000+00:00,feeder,01,N Current (RMS),A,13.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,17.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,10.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,40.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,70.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:20:00.000+00:00,feeder,01,N Current (RMS),A,17.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,17.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,11.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,48.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,80.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:10:00.000+00:00,feeder,01,N Current (RMS),A,16.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,17.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,11.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,37.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:00:00.000+00:00,feeder,01,N Current (RMS),A,17.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,17.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,12.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,44.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,70.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:50:00.000+00:00,feeder,01,N Current (RMS),A,12.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,17.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,12.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,41.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,70.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:40:00.000+00:00,feeder,01,N Current (RMS),A,10.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,17.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,19.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,37.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,67.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:30:00.000+00:00,feeder,01,N Current (RMS),A,14.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,17.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,16.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,42.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,69.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:20:00.000+00:00,feeder,01,N Current (RMS),A,16.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,17.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,16.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,33.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:10:00.000+00:00,feeder,01,N Current (RMS),A,25.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,17.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,20.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,35.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,65.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:00:00.000+00:00,feeder,01,N Current (RMS),A,20.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,17.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,12.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,40.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:50:00.000+00:00,feeder,01,N Current (RMS),A,6.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,17.0
