Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,15.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,42.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,67.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:40:00.000+00:00,feeder,01,N Current (RMS),A,9.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,17.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,17.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,38.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,64.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:30:00.000+00:00,feeder,01,N Current (RMS),A,9.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,17.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,12.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,35.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:20:00.000+00:00,feeder,01,N Current (RMS),A,7.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,17.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,7.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,36.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:10:00.000+00:00,feeder,01,N Current (RMS),A,5.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,17.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,5.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,40.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:00:00.000+00:00,feeder,01,N Current (RMS),A,7.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,17.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,6.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,39.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:50:00.000+00:00,feeder,01,N Current (RMS),A,9.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,17.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,5.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,38.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:40:00.000+00:00,feeder,01,N Current (RMS),A,7.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,17.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,5.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,34.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:30:00.000+00:00,feeder,01,N Current (RMS),A,7.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,17.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,9.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,35.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:20:00.000+00:00,feeder,01,N Current (RMS),A,16.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,17.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,4.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,37.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:10:00.000+00:00,feeder,01,N Current (RMS),A,11.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,17.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
