Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,3.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,37.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:00:00.000+00:00,feeder,01,N Current (RMS),A,14.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,17.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,4.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,34.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:50:00.000+00:00,feeder,01,N Current (RMS),A,15.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,17.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,5.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,37.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:40:00.000+00:00,feeder,01,N Current (RMS),A,9.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,17.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,5.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,39.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:30:00.000+00:00,feeder,01,N Current (RMS),A,8.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,17.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,4.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,40.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:20:00.000+00:00,feeder,01,N Current (RMS),A,3.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,17.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,5.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,41.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:10:00.000+00:00,feeder,01,N Current (RMS),A,10.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,17.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,5.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,39.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:00:00.000+00:00,feeder,01,N Current (RMS),A,19.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,17.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,5.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,44.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:50:00.000+00:00,feeder,01,N Current (RMS),A,20.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,17.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,5.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,36.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:40:00.000+00:00,feeder,01,N Current (RMS),A,9.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,17.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,5.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,32.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:30:00.000+00:00,feeder,01,N Current (RMS),A,16.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,17.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,5.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,33.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
