Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:20:00.000+00:00,feeder,01,N Current (RMS),A,21.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,17.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,5.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,34.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:10:00.000+00:00,feeder,01,N Current (RMS),A,15.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,17.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,5.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,31.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:00:00.000+00:00,feeder,01,N Current (RMS),A,25.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,17.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,5.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,28.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:50:00.000+00:00,feeder,01,N Current (RMS),A,32.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,17.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,6.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,30.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:40:00.000+00:00,feeder,01,N Current (RMS),A,31.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,17.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,6.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,26.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:30:00.000+00:00,feeder,01,N Current (RMS),A,21.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,17.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,5.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,34.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:20:00.000+00:00,feeder,01,N Current (RMS),A,31.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,17.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,5.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,29.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:10:00.000+00:00,feeder,01,N Current (RMS),A,31.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,17.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,4.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,30.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:00:00.000+00:00,feeder,01,N Current (RMS),A,32.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,17.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,5.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,27.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:50:00.000+00:00,feeder,01,N Current (RMS),A,31.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,17.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,4.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,27.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:40:00.000+00:00,feeder,01,N Current (RMS),A,30.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,17.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
