Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,6.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,25.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:30:00.000+00:00,feeder,01,N Current (RMS),A,31.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,17.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,4.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,21.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:20:00.000+00:00,feeder,01,N Current (RMS),A,32.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,17.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,5.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,24.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:10:00.000+00:00,feeder,01,N Current (RMS),A,32.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,17.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,6.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,20.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:00:00.000+00:00,feeder,01,N Current (RMS),A,35.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,17.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,7.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,35.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:50:00.000+00:00,feeder,01,N Current (RMS),A,30.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,17.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,6.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,32.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:40:00.000+00:00,feeder,01,N Current (RMS),A,32.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,17.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,7.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,36.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:30:00.000+00:00,feeder,01,N Current (RMS),A,32.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,17.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,7.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,31.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:20:00.000+00:00,feeder,01,N Current (RMS),A,31.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,17.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,7.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,25.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:10:00.000+00:00,feeder,01,N Current (RMS),A,31.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,17.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,6.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,24.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:00:00.000+00:00,feeder,01,N Current (RMS),A,31.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,17.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,7.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
