Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,34.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:50:00.000+00:00,feeder,01,N Current (RMS),A,31.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,17.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,8.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,38.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:40:00.000+00:00,feeder,01,N Current (RMS),A,30.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,17.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,7.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,32.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:30:00.000+00:00,feeder,01,N Current (RMS),A,30.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,17.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,6.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,37.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:20:00.000+00:00,feeder,01,N Current (RMS),A,5.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,17.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,7.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,36.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:10:00.000+00:00,feeder,01,N Current (RMS),A,5.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,17.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,7.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,44.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:00:00.000+00:00,feeder,01,N Current (RMS),A,6.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,17.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,7.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,33.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:50:00.000+00:00,feeder,01,N Current (RMS),A,6.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,22.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,7.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,36.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:40:00.000+00:00,feeder,01,N Current (RMS),A,5.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,22.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,6.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,32.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:30:00.000+00:00,feeder,01,N Current (RMS),A,4.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,22.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,7.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,36.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:20:00.000+00:00,feeder,01,N Current (RMS),A,5.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,22.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,7.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,33.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,63.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:10:00.000+00:00,feeder,01,N Current (RMS),A,5.8
