Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,22.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,7.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,30.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:00:00.000+00:00,feeder,01,N Current (RMS),A,6.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,22.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,6.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,33.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:50:00.000+00:00,feeder,01,N Current (RMS),A,5.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,22.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,5.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,33.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:40:00.000+00:00,feeder,01,N Current (RMS),A,8.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,22.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,5.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,37.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,68.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:30:00.000+00:00,feeder,01,N Current (RMS),A,20.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,22.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,6.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,35.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:20:00.000+00:00,feeder,01,N Current (RMS),A,8.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,22.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,8.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,31.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,61.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:10:00.000+00:00,feeder,01,N Current (RMS),A,7.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,22.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,6.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,31.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:00:00.000+00:00,feeder,01,N Current (RMS),A,25.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,22.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,6.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,42.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,79.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:50:00.000+00:00,feeder,01,N Current (RMS),A,37.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,22.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,6.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,43.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,77.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:40:00.000+00:00,feeder,01,N Current (RMS),A,10.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,22.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,7.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,54.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,88.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:30:00.000+00:00,feeder,01,N Current (RMS),A,6.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,22.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
