Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,7.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,52.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,90.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:20:00.000+00:00,feeder,01,N Current (RMS),A,8.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,22.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,8.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,48.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,83.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:10:00.000+00:00,feeder,01,N Current (RMS),A,11.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,22.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,7.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,62.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,101.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:00:00.000+00:00,feeder,01,N Current (RMS),A,10.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,22.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,8.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,53.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,91.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:50:00.000+00:00,feeder,01,N Current (RMS),A,10.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,22.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,11.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,52.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,95.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:40:00.000+00:00,feeder,01,N Current (RMS),A,11.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,22.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,12.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,41.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,84.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:30:00.000+00:00,feeder,01,N Current (RMS),A,10.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,22.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,19.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,42.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,68.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,85.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:20:00.000+00:00,feeder,01,N Current (RMS),A,8.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,22.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,21.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,43.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,68.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,80.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:10:00.000+00:00,feeder,01,N Current (RMS),A,9.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,22.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,20.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,42.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,73.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,82.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:00:00.000+00:00,feeder,01,N Current (RMS),A,9.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,22.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,22.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,59.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,69.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,97.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:50:00.000+00:00,feeder,01,N Current (RMS),A,14.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,22.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,22.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.49
