Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,47.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,85.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:40:00.000+00:00,feeder,01,N Current (RMS),A,9.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,22.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,16.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,29.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,88.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,123.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:30:00.000+00:00,feeder,01,N Current (RMS),A,38.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,22.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,120.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,16.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,54.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,99.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:20:00.000+00:00,feeder,01,N Current (RMS),A,9.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,22.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,20.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,27.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,61.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,72.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,111.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:10:00.000+00:00,feeder,01,N Current (RMS),A,15.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,22.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,13.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,31.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,69.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,71.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,128.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:00:00.000+00:00,feeder,01,N Current (RMS),A,10.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,22.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,13.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,30.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,70.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,80.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,126.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:50:00.000+00:00,feeder,01,N Current (RMS),A,11.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,22.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,19.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,31.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,63.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,99.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,131.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:40:00.000+00:00,feeder,01,N Current (RMS),A,8.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,21.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,13.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,24.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,32.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,68.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,102.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,131.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:30:00.000+00:00,feeder,01,N Current (RMS),A,9.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,21.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,19.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,34.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,72.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,100.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,139.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:20:00.000+00:00,feeder,01,N Current (RMS),A,14.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,21.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,18.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,26.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,34.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,69.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,111.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,141.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,68.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:10:00.000+00:00,feeder,01,N Current (RMS),A,13.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,21.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,20.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,41.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,94.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,95.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,171.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,75.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:00:00.000+00:00,feeder,01,N Current (RMS),A,12.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,21.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
