Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,27.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,39.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,78.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,94.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,161.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,88.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:50:00.000+00:00,feeder,01,N Current (RMS),A,15.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,21.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,21.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,31.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,56.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,90.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,130.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,80.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:40:00.000+00:00,feeder,01,N Current (RMS),A,17.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,21.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,12.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,27.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,47.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,83.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,115.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,74.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:30:00.000+00:00,feeder,01,N Current (RMS),A,12.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,21.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,12.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,30.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,62.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,97.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,127.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,67.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:20:00.000+00:00,feeder,01,N Current (RMS),A,25.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,21.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,13.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,31.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,54.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,93.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,132.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,79.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:10:00.000+00:00,feeder,01,N Current (RMS),A,18.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,21.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,11.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,27.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,47.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,89.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,114.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,78.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:00:00.000+00:00,feeder,01,N Current (RMS),A,23.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,20.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,18.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,25.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,31.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,57.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,104.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,130.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,76.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:50:00.000+00:00,feeder,01,N Current (RMS),A,16.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,20.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,22.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,31.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,65.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,86.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,129.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:40:00.000+00:00,feeder,01,N Current (RMS),A,21.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,20.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,18.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,28.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,62.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,82.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,116.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:30:00.000+00:00,feeder,01,N Current (RMS),A,11.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,20.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,17.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,60.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,102.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:20:00.000+00:00,feeder,01,N Current (RMS),A,13.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,20.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
