Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,21.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,25.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,62.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,107.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:10:00.000+00:00,feeder,01,N Current (RMS),A,11.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,20.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,20.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,25.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,53.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,65.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,108.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:00:00.000+00:00,feeder,01,N Current (RMS),A,9.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,20.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,13.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,28.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,70.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,117.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:50:00.000+00:00,feeder,01,N Current (RMS),A,13.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,20.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,17.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,25.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,58.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,103.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,70.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:40:00.000+00:00,feeder,01,N Current (RMS),A,19.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,20.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,13.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,54.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,100.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,62.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:30:00.000+00:00,feeder,01,N Current (RMS),A,16.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,20.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,12.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,29.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,70.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,121.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,72.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:20:00.000+00:00,feeder,01,N Current (RMS),A,12.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,20.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,20.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,30.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,75.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,123.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,71.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:10:00.000+00:00,feeder,01,N Current (RMS),A,13.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,20.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,14.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,30.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,77.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,123.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,71.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:00:00.000+00:00,feeder,01,N Current (RMS),A,14.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,20.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,22.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,27.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,59.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,111.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,89.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:50:00.000+00:00,feeder,01,N Current (RMS),A,10.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,20.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,23.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,30.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,68.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,124.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,84.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:40:00.000+00:00,feeder,01,N Current (RMS),A,7.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,20.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,39.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,31.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,30.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,76.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,125.3
