Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,84.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:30:00.000+00:00,feeder,01,N Current (RMS),A,10.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,20.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,43.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,21.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,28.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,65.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,114.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,96.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:20:00.000+00:00,feeder,01,N Current (RMS),A,12.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,19.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,39.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,25.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,54.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,102.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,97.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:10:00.000+00:00,feeder,01,N Current (RMS),A,12.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,19.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,34.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,20.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,46.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,109.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,83.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:00:00.000+00:00,feeder,01,N Current (RMS),A,14.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,19.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,20.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,29.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,77.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,123.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,90.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:50:00.000+00:00,feeder,01,N Current (RMS),A,10.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,19.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,38.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,94.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,15.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,31.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,77.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,127.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,65.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:40:00.000+00:00,feeder,01,N Current (RMS),A,14.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,19.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:30:00.000+00:00,feeder,03,N Current (RMS),A,18.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,27.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,61.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,114.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,66.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:30:00.000+00:00,feeder,01,N Current (RMS),A,24.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,19.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,37.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:20:00.000+00:00,feeder,03,N Current (RMS),A,19.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,30.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,63.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,65.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,126.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,82.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:20:00.000+00:00,feeder,01,N Current (RMS),A,29.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,19.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:10:00.000+00:00,feeder,03,N Current (RMS),A,20.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,31.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,76.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,130.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,84.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:10:00.000+00:00,feeder,01,N Current (RMS),A,12.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,19.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,38.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,100.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:00:00.000+00:00,feeder,03,N Current (RMS),A,23.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,25.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,63.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,102.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,90.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:00:00.000+00:00,feeder,01,N Current (RMS),A,16.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,19.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T12:50:00.000+00:00,feeder,03,N Current (RMS),A,23.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,26.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,64.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,107.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,74.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T12:50:00.000+00:00,feeder,01,N Current (RMS),A,18.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,19.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
