Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,16.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,48.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,77.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T11:00:00.000+00:00,feeder,01,N Current (RMS),A,16.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,18.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,13.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,52.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,81.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,71.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:50:00.000+00:00,feeder,01,N Current (RMS),A,12.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,18.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,13.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,37.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:40:00.000+00:00,feeder,01,N Current (RMS),A,16.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,18.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,28.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,45.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,74.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:30:00.000+00:00,feeder,01,N Current (RMS),A,9.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,18.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,11.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,38.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,73.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:20:00.000+00:00,feeder,01,N Current (RMS),A,17.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,18.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,13.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,42.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,83.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:10:00.000+00:00,feeder,01,N Current (RMS),A,10.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,18.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,15.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,54.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,96.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:00:00.000+00:00,feeder,01,N Current (RMS),A,13.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,17.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,19.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,30.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:50:00.000+00:00,feeder,01,N Current (RMS),A,16.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,17.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,27.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,29.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,65.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:40:00.000+00:00,feeder,01,N Current (RMS),A,18.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,17.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,27.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,31.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,69.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:30:00.000+00:00,feeder,01,N Current (RMS),A,14.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,17.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,25.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,30.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.72
