Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:20:00.000+00:00,feeder,01,N Current (RMS),A,16.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,17.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,16.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,42.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,68.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:10:00.000+00:00,feeder,01,N Current (RMS),A,15.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,17.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,15.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,38.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,62.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:00:00.000+00:00,feeder,01,N Current (RMS),A,10.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,17.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,10.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,42.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,69.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:50:00.000+00:00,feeder,01,N Current (RMS),A,9.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,17.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,13.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,35.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:40:00.000+00:00,feeder,01,N Current (RMS),A,12.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,17.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,17.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,46.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,69.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:30:00.000+00:00,feeder,01,N Current (RMS),A,12.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,17.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,13.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,60.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,80.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:20:00.000+00:00,feeder,01,N Current (RMS),A,9.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,17.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,13.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,48.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:10:00.000+00:00,feeder,01,N Current (RMS),A,4.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,17.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,14.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,56.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,75.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:00:00.000+00:00,feeder,01,N Current (RMS),A,8.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,17.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,23.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,41.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:50:00.000+00:00,feeder,01,N Current (RMS),A,8.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,17.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,24.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,42.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,69.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:40:00.000+00:00,feeder,01,N Current (RMS),A,4.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,17.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
