Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,15.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,42.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,67.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:30:00.000+00:00,feeder,01,N Current (RMS),A,10.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,17.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,21.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,47.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,72.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:20:00.000+00:00,feeder,01,N Current (RMS),A,17.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,17.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,14.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,48.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,66.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:10:00.000+00:00,feeder,01,N Current (RMS),A,12.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,17.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,12.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,43.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:00:00.000+00:00,feeder,01,N Current (RMS),A,14.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,17.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,12.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,50.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:50:00.000+00:00,feeder,01,N Current (RMS),A,13.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,17.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,15.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,41.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:40:00.000+00:00,feeder,01,N Current (RMS),A,6.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,17.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,14.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,39.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:30:00.000+00:00,feeder,01,N Current (RMS),A,4.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,17.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,7.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,41.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:20:00.000+00:00,feeder,01,N Current (RMS),A,11.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,17.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,7.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,41.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:10:00.000+00:00,feeder,01,N Current (RMS),A,7.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,17.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,4.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,40.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:00:00.000+00:00,feeder,01,N Current (RMS),A,5.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,17.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,6.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.84
